Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.63
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.71
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.82
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
340861,Wellswood,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.93
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.46
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.74
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
340861,Wellswood,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.75
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.22
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.33
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.4
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.0
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.43
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.97
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.62
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.64
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.81
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.87
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.36
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.22
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.72
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
340861,Wellswood,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
340861,Wellswood,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.91
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.73
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-52.82
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
340861,Wellswood,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.72
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.02
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.7
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.43
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.0
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.05
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.91
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.31
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.71
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.97
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.96
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.95
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.44
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
340861,Wellswood,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
340861,Wellswood,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.22
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.17
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-52.7
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
340861,Wellswood,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.89
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.15
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.9
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.3
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.68
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.79
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.35
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.85
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.84
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.37
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.45
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.89
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.23
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
340861,Wellswood,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.3
340861,Wellswood,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.07
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.28
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.4
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
340861,Wellswood,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.29
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.21
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.1
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.1
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.4
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.4
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.65
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.65
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.45
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.2
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.59
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.24
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.27
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.77
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.31
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.6
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
340861,Wellswood,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
340861,Wellswood,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.52
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.85
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-60.79
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
340861,Wellswood,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.88
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.72
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.2
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.4
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.47
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.17
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.11
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.25
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.27
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.39
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.98
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.46
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.77
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
340861,Wellswood,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
340861,Wellswood,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.76
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.72
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-50.38
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
340861,Wellswood,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.42
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.02
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.1
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.4
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.41
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.09
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.35
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.41
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.96
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.02
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.32
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.31
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.03
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.66
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
340861,Wellswood,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
340861,Wellswood,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,20.1
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.97
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.98
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-43.7
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
340861,Wellswood,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.14
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.57
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.5
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.0
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.11
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.29
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.91
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.86
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.26
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.32
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.18
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.0
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.95
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
340861,Wellswood,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
340861,Wellswood,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,20.1
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.04
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.15
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-54.0
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
340861,Wellswood,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.87
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.4
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.9
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.4
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.7
