Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.2
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.13
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.37
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.3
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.59
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.71
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.51
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.97
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.64
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.44
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
340861,Wellswood,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.7
340861,Wellswood,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,20.1
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.1
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.42
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-61.87
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
340861,Wellswood,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.25
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.76
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.81
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.6
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.14
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.65
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.63
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.87
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.6
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.52
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.37
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.75
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.07
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.52
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
340861,Wellswood,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
340861,Wellswood,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,20.2
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.41
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.15
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-56.89
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
340861,Wellswood,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.6
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.96
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.3
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.3
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.7
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.39
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.48
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.97
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.98
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.33
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.87
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.78
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.74
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.44
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.21
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
340861,Wellswood,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
340861,Wellswood,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,20.2
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.31
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.81
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-53.24
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
340861,Wellswood,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.68
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.2
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.35
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.5
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.25
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.97
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.33
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.99
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.87
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.78
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.21
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.15
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.3
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
340861,Wellswood,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
340861,Wellswood,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,20.3
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.9
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.58
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.81
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
340861,Wellswood,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.29
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.15
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.23
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.7
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.85
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.7
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.52
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.36
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.45
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.04
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.07
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.61
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.53
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
340861,Wellswood,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
340861,Wellswood,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,20.3
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.68
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.77
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-51.49
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
340861,Wellswood,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.73
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.68
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.31
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.5
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.7
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.9
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.68
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.51
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.41
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.43
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.35
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.74
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.55
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.64
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.93
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
340861,Wellswood,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
340861,Wellswood,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,20.3
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.27
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.93
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-55.73
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
340861,Wellswood,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.68
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.8
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.7
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.6
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.9
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.99
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.46
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.73
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.73
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.35
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.52
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.02
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.1
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.83
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.19
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
340861,Wellswood,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.76
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.06
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-55.14
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
340861,Wellswood,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.7
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.74
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.1
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.4
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.6
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.09
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.29
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.99
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
