Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.2
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.09
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.47
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.87
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.95
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.76
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
340861,Wellswood,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
340861,Wellswood,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.99
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.36
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-53.33
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
340861,Wellswood,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.71
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.13
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.72
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.6
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.3
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.5
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.91
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.09
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.53
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.54
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.53
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.32
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.81
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.28
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.06
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.15
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
340861,Wellswood,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.76
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.0
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-50.58
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
340861,Wellswood,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.66
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.56
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.92
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,17.0
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.0
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.2
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.88
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.99
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.4
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.68
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.07
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.63
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.24
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.27
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.42
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.26
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
340861,Wellswood,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.15
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.91
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-54.5
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
340861,Wellswood,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.34
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.29
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.48
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.5
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.5
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.3
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.83
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.55
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.84
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.47
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.19
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.34
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.52
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.16
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.62
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.09
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
340861,Wellswood,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
340861,Wellswood,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.39
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.96
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-51.87
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
340861,Wellswood,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.64
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.67
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.1
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.0
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.2
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.36
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.97
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.34
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.31
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.77
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.47
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.24
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.2
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.67
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.14
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
340861,Wellswood,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
340861,Wellswood,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.69
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.74
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.65
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
340861,Wellswood,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.58
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.76
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.79
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,23.1
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.7
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.9
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.79
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.56
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.61
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.66
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.7
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.92
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.75
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.74
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.79
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.98
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
340861,Wellswood,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
340861,Wellswood,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.71
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.92
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-58.6
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
340861,Wellswood,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.71
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.27
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.6
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.2
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.4
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.39
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.99
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.16
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.12
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.2
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.05
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.12
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.12
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.93
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.64
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
340861,Wellswood,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
340861,Wellswood,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,20.7
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.12
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.84
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-57.8
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
340861,Wellswood,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.22
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.79
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.9
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.1
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.56
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.97
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.15
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.59
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.5
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.79
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.75
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.18
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.22
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
340861,Wellswood,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.59
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.56
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-54.72
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
340861,Wellswood,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
