Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.39
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.96
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.9
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.7
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.9
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.43
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.45
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.38
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.66
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.41
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.21
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.1
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.97
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.32
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
340861,Wellswood,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
340861,Wellswood,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.49
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.03
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.53
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
340861,Wellswood,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.4
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.07
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.24
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.0
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.7
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.7
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.8
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.79
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.03
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.81
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.12
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.83
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.76
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.21
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.21
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.6
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.34
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
340861,Wellswood,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
340861,Wellswood,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.6
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.08
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-49.23
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
340861,Wellswood,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.38
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.94
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.8
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.7
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.9
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.63
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.63
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.36
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.85
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.97
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.53
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.93
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.93
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.19
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
340861,Wellswood,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
340861,Wellswood,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.04
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.61
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-54.85
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
340861,Wellswood,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.65
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.27
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.7
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.0
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.1
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.79
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.74
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.24
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.49
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.29
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.7
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.2
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.62
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.67
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
340861,Wellswood,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
340861,Wellswood,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.01
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.92
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-57.54
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
340861,Wellswood,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.62
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.46
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.73
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.4
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.83
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.44
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.2
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.36
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.67
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.43
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.6
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.38
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.21
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
340861,Wellswood,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
340861,Wellswood,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.47
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.49
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-60.07
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
340861,Wellswood,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.85
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.66
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.47
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.8
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.9
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.07
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.86
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.53
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.32
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.44
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.73
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.89
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.79
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.47
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
340861,Wellswood,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
340861,Wellswood,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.18
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.54
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-52.34
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
340861,Wellswood,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.4
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.53
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.63
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,21.3
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.8
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.7
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.96
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.64
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.18
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.95
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.06
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.76
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.61
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.22
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.31
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
340861,Wellswood,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
340861,Wellswood,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.85
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.56
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-52.05
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
340861,Wellswood,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.17
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.91
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.9
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.1
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.8
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.79
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.83
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.92
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
