Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.62
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.17
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.22
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.77
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.24
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
340861,Wellswood,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
340861,Wellswood,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.98
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.43
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.57
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
340861,Wellswood,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.11
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.73
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.9
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.1
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.42
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.41
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.9
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.73
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.08
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.65
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.29
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.29
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.82
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
340861,Wellswood,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
340861,Wellswood,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.04
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.5
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-62.32
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
340861,Wellswood,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.73
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.39
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.8
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.19
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.06
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.81
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.73
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.55
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.2
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.95
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.12
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.65
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.38
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
340861,Wellswood,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
340861,Wellswood,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.62
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.93
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-60.89
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
340861,Wellswood,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.79
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.31
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.7
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.5
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.6
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.51
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.29
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.44
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.13
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.11
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.81
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.87
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.13
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.53
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.85
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
340861,Wellswood,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
340861,Wellswood,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.5
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.44
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-57.61
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
340861,Wellswood,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.76
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.36
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.1
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.72
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.74
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.45
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.77
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.97
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.71
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.29
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.86
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.65
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
340861,Wellswood,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
340861,Wellswood,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.96
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.35
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-55.94
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
340861,Wellswood,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.74
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.91
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.1
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.7
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.4
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.77
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.4
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.2
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.45
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.31
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.44
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.4
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.79
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.34
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
340861,Wellswood,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
340861,Wellswood,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.06
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.57
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-55.52
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
340861,Wellswood,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.38
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.32
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.9
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.8
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.57
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.23
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.96
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.81
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.26
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.17
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.42
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.51
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.07
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.43
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
340861,Wellswood,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
340861,Wellswood,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.57
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.59
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-56.32
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
340861,Wellswood,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.65
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.46
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.73
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.4
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.7
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.1
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.41
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.97
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.49
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.33
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.54
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.62
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.2
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.31
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
340861,Wellswood,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
340861,Wellswood,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.18
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.6
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.43
