Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
340861,Wellswood,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.58
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.28
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.4
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.9
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.21
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.84
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.09
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.09
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.24
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.95
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.48
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.14
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.09
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.73
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
340861,Wellswood,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
340861,Wellswood,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.02
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.77
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-56.96
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
340861,Wellswood,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.47
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.43
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.0
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.6
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.9
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.18
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.01
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.72
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.86
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.19
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.4
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.84
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.58
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
340861,Wellswood,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
340861,Wellswood,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.15
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.81
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.26
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
340861,Wellswood,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.56
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.23
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.5
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.8
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.46
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.6
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.76
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.51
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.05
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.49
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.1
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.05
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.49
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
340861,Wellswood,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
340861,Wellswood,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.52
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.54
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-64.13
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
340861,Wellswood,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.88
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.21
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.43
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.5
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.71
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.66
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.21
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.81
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.4
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.03
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.65
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.92
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.97
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.36
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.73
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
340861,Wellswood,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
340861,Wellswood,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.75
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.15
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-66.29
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
340861,Wellswood,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.56
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.71
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.75
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.9
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.3
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.7
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.3
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.23
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.47
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.54
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.17
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.93
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.59
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.68
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.04
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.53
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
340861,Wellswood,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
340861,Wellswood,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.85
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.12
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-63.39
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
340861,Wellswood,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.21
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.77
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.59
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.8
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.9
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.8
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.04
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.3
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.01
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.21
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.17
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.46
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.24
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.46
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.32
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
340861,Wellswood,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
340861,Wellswood,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.15
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.9
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-63.02
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
340861,Wellswood,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.95
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-12.18
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,28.2
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.2
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.3
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.22
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.01
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.27
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.92
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.7
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.22
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.76
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.87
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.64
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.63
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.43
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
340861,Wellswood,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
340861,Wellswood,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.11
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.2
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-65.79
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
340861,Wellswood,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.21
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.7
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.21
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.4
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.9
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
