Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.23
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.0
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.62
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.29
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.9
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.17
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.38
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.21
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.74
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.43
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.62
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
340861,Wellswood,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
340861,Wellswood,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.36
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.86
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-62.74
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
340861,Wellswood,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.79
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.0
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.76
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.7
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.9
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.65
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.73
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.78
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.3
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.65
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.67
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.78
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.72
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
340861,Wellswood,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
340861,Wellswood,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.66
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.24
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-62.38
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
340861,Wellswood,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.48
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.16
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.01
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.4
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.9
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.6
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.19
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.25
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.92
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.98
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.88
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.41
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.81
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.22
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
340861,Wellswood,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
340861,Wellswood,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.4
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.51
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.57
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
340861,Wellswood,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.57
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.17
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.3
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.2
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.1
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.68
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.91
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.04
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.52
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.78
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.13
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.84
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.49
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.22
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.21
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
340861,Wellswood,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
340861,Wellswood,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.0
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.47
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.22
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
340861,Wellswood,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.88
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.35
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.1
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.5
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.25
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.2
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.76
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.1
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.03
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.1
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.13
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.11
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.78
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
340861,Wellswood,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
340861,Wellswood,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.46
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.11
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-43.17
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
340861,Wellswood,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.29
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.38
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.4
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.9
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.79
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.63
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.25
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.22
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.34
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.15
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.3
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
340861,Wellswood,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
340861,Wellswood,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.86
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.36
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-41.94
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
340861,Wellswood,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.64
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.87
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.9
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.9
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.3
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.22
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.21
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.3
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.01
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.42
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.28
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.24
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.71
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.96
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.97
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
340861,Wellswood,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
340861,Wellswood,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.18
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.4
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-40.51
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
340861,Wellswood,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.02
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.09
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.6
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.9
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.9
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.71
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.3
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.73
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.61
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.9
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.16
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.39
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.35
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.8
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
340861,Wellswood,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
340861,Wellswood,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
