Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.84
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.97
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-42.13
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
340861,Wellswood,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.66
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.93
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.67
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.6
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.1
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.9
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.33
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.82
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.38
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.97
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.93
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.48
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.02
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.79
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.34
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.72
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
340861,Wellswood,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
340861,Wellswood,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.44
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.49
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-38.77
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
340861,Wellswood,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.98
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.03
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,46.7
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.4
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.47
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.5
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.31
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.28
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.15
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.67
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.29
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.18
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.1
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.41
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
340861,Wellswood,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
340861,Wellswood,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.06
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.23
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.44
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
340861,Wellswood,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.64
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.47
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.62
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,46.2
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.3
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.6
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.22
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.42
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.53
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.47
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.35
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.97
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.66
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.6
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
340861,Wellswood,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
340861,Wellswood,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.95
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.98
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-48.5
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
340861,Wellswood,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.68
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.64
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.9
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.0
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.76
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.91
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.22
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.22
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.78
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.24
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.95
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.61
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.06
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
340861,Wellswood,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.0
340861,Wellswood,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.86
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.75
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.63
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
340861,Wellswood,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.72
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.76
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.5
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.75
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.88
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.21
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.12
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.02
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.94
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.63
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.7
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
340861,Wellswood,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
340861,Wellswood,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.75
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.66
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-47.19
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
340861,Wellswood,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.08
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.38
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.9
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.9
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.59
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.1
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.21
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.69
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.04
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.32
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.13
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.44
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
340861,Wellswood,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.3
340861,Wellswood,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.44
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.52
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-60.55
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
340861,Wellswood,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.52
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.2
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.56
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.4
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.8
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.7
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.71
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.13
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.99
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.36
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.97
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.03
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.13
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.56
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.31
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
340861,Wellswood,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.4
340861,Wellswood,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.96
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.49
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-66.42
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
340861,Wellswood,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.82
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.05
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,48.4
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.4
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.7
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.25
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
