Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.55
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.19
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.0
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.82
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.93
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.42
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.05
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.77
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.5
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
340861,Wellswood,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.4
340861,Wellswood,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.51
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.03
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-63.48
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
340861,Wellswood,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.16
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.18
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,46.9
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.2
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.06
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.54
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.85
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.04
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.61
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.14
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.7
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.78
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.01
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.18
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
340861,Wellswood,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.1
340861,Wellswood,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.33
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.13
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-55.61
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
340861,Wellswood,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.63
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.66
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,55.2
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.6
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.08
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.63
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.77
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.85
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.95
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.28
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.65
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.68
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.41
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.95
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
340861,Wellswood,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.6
340861,Wellswood,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.13
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-44.11
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-63.58
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
340861,Wellswood,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.13
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.49
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.67
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.6
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.4
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.4
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.07
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.03
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.32
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.26
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.95
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.82
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.91
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.02
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.92
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.72
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
340861,Wellswood,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.0
340861,Wellswood,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-57.42
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.68
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-64.09
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
340861,Wellswood,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.93
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.98
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.13
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,52.2
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.8
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.7
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.51
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.12
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.09
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.19
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.92
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.83
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.06
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.95
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.15
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.84
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
340861,Wellswood,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.7
340861,Wellswood,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-60.2
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.64
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-65.79
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
340861,Wellswood,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.78
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.49
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.75
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.9
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.0
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.8
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.19
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.46
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.9
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.84
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.75
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.19
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.64
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.78
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-44.22
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.29
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.4
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.1
340861,Wellswood,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.0
340861,Wellswood,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-73.02
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-63.06
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-63.0
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
340861,Wellswood,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.16
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.18
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,50.5
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.0
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.32
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.6
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.46
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.68
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.12
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.27
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.67
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.34
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.39
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.88
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.4
340861,Wellswood,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.6
340861,Wellswood,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-75.5
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-55.06
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-67.95
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
340861,Wellswood,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.63
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.24
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.85
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,53.1
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.0
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.5
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.55
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.54
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.1
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.38
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.82
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.4
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.38
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.75
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.66
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.87
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.2
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.1
340861,Wellswood,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.8
