Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-73.05
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.01
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-68.0
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
340861,Wellswood,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.03
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.89
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,54.2
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.1
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.42
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.04
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.68
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.97
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.87
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.69
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-39.5
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.1
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.88
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.5
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.2
340861,Wellswood,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
340861,Wellswood,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-74.19
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.94
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-62.61
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
340861,Wellswood,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.39
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.51
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.83
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,53.4
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.3
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.74
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.63
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.75
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.84
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.61
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.09
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.56
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-40.41
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.33
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.78
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.9
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.4
340861,Wellswood,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.0
340861,Wellswood,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-78.29
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-54.47
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-72.53
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
340861,Wellswood,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.66
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.99
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,60.4
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,90.7
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.4
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.77
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.11
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.99
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.15
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.12
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.03
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.41
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.55
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.79
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.38
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.7
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.4
340861,Wellswood,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.8
340861,Wellswood,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-76.72
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-66.5
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-70.39
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
340861,Wellswood,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.25
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.29
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.84
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,59.5
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,92.0
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.9
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.35
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.33
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.54
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.83
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.22
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.76
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.36
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.23
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-42.74
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.69
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.9
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.9
340861,Wellswood,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.8
340861,Wellswood,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-80.34
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-76.8
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-75.18
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
340861,Wellswood,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.73
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.94
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.22
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,57.2
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,90.9
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.1
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.78
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.46
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-23.4
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.66
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.2
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.1
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.41
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.11
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.49
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.67
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-40.31
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-38.37
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.68
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.1
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.6
340861,Wellswood,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.6
340861,Wellswood,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-79.2
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-77.71
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-84.59
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
340861,Wellswood,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.38
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.08
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.08
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,58.5
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,93.9
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.1
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.0
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.84
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.11
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.16
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.18
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.5
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.41
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.16
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.7
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-42.11
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.41
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.22
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.3
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.7
340861,Wellswood,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.3
340861,Wellswood,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-80.27
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.73
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-78.69
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
340861,Wellswood,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.89
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.64
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.04
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,76.4
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,117.0
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.4
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.89
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.01
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.65
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.21
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.13
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.91
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.49
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-40.27
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.69
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.71
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.0
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.4
340861,Wellswood,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.2
340861,Wellswood,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-87.59
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.88
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-72.96
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
340861,Wellswood,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-29.67
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.51
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,84.1
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,125.5
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.6
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.42
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
