Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.72
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.59
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.8
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.88
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.82
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.62
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.1
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.5
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.22
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.4
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
340861,Wellswood,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.9
340861,Wellswood,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-87.7
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.49
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-74.61
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
340861,Wellswood,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.69
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.99
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.17
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,74.4
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,113.0
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.5
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.16
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.21
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.02
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-22.13
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.93
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.9
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.31
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.15
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.05
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.54
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.56
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.79
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.8
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
340861,Wellswood,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.1
340861,Wellswood,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-87.87
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-60.1
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-76.2
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
340861,Wellswood,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.92
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.79
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,69.7
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,108.9
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.9
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.43
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.56
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.2
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.41
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.32
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.1
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.16
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.19
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.85
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-43.46
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.22
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.52
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.8
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.9
340861,Wellswood,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.5
340861,Wellswood,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-93.03
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.35
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-82.11
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
340861,Wellswood,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.45
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.75
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.62
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,69.5
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,110.6
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.5
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.3
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.1
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.22
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.74
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.1
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.19
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.4
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.86
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.14
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.0
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-42.27
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.92
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.7
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.4
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
340861,Wellswood,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.1
340861,Wellswood,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-90.65
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.09
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-81.82
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
340861,Wellswood,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.67
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.2
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.32
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,75.7
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,115.5
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.3
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.26
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.33
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.86
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.69
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.15
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.96
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.46
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.19
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-40.32
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.54
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.3
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.1
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
340861,Wellswood,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.9
340861,Wellswood,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-94.16
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.24
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-72.33
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
340861,Wellswood,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.09
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.53
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.59
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,69.3
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,105.1
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.9
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.45
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.32
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.64
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.5
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.99
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.41
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.21
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.58
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.64
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.97
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.7
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
340861,Wellswood,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.1
340861,Wellswood,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-86.93
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-58.63
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-72.11
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
340861,Wellswood,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.83
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.02
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,68.3
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,104.1
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.0
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.01
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.9
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.53
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.15
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.34
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.1
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.43
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.58
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.31
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.32
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.0
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.54
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.9
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
340861,Wellswood,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.0
340861,Wellswood,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-82.42
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.61
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-83.18
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
340861,Wellswood,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.95
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.45
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,58.4
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.3
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.5
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.39
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.38
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.19
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.86
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.1
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.3
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.82
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.88
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.73
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
