Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.57
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.8
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.32
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.8
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.1
340861,Wellswood,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.4
340861,Wellswood,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-82.83
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.63
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-77.05
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
340861,Wellswood,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.94
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.22
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.4
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,58.0
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.8
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.5
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.68
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.5
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.65
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.99
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.8
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.82
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.38
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.95
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.25
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.02
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.76
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.5
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
340861,Wellswood,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.2
340861,Wellswood,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-77.77
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-57.01
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-80.64
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
340861,Wellswood,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.53
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.43
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.58
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,54.4
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.5
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.7
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.42
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.57
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.61
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-30.85
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.43
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.62
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.81
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.78
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.49
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.38
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.0
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.9
340861,Wellswood,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.0
340861,Wellswood,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-75.62
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-57.62
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-84.26
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
340861,Wellswood,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.45
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.7
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,52.1
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.0
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.5
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.76
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.34
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-28.83
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.2
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.41
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.0
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.44
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.3
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.74
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.04
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.3
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.2
340861,Wellswood,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.6
340861,Wellswood,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-71.29
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.52
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-78.56
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
340861,Wellswood,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.53
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.49
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.89
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,53.3
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.4
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.6
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.62
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.52
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.13
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.79
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.38
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.58
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.65
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.45
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.02
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.24
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.6
340861,Wellswood,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.4
340861,Wellswood,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-72.2
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-62.93
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-84.22
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
340861,Wellswood,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.8
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.65
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.64
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.0
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.1
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.0
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.15
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.83
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.42
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.93
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.72
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.18
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.59
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.71
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.78
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.18
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.44
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
340861,Wellswood,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.4
340861,Wellswood,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-67.44
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-65.61
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-78.37
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
340861,Wellswood,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.08
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.25
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.03
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.5
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.5
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.6
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.04
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.71
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.32
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.17
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.1
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.82
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.42
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.69
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.57
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.03
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.3
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.1
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.6
340861,Wellswood,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.3
340861,Wellswood,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-72.86
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-69.12
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-89.25
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
340861,Wellswood,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.31
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.99
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.48
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.3
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.7
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.7
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.77
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.72
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-17.56
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.51
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.61
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.75
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.53
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.09
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.55
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.41
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.21
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.5
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.9
340861,Wellswood,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.9
340861,Wellswood,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-85.4
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-69.31
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-80.15
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
340861,Wellswood,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.91
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.4
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.91
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.1
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.4
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.1
