Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.84
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.61
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.32
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.34
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.94
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.56
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.02
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.66
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.24
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.58
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.5
340861,Wellswood,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.5
340861,Wellswood,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-70.36
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-68.22
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-76.75
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
340861,Wellswood,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.39
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.15
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,62.4
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,95.1
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.1
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.87
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.68
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.89
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.71
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.59
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.5
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.72
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.44
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.33
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.09
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.88
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.01
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
340861,Wellswood,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.4
340861,Wellswood,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-72.33
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.79
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-75.82
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
340861,Wellswood,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.08
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.15
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,78.1
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,114.6
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.1
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.35
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.29
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.26
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.83
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.84
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.47
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.79
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.67
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.87
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
340861,Wellswood,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.2
340861,Wellswood,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-74.3
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-64.06
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-74.13
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
340861,Wellswood,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.03
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.68
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.21
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,52.6
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.2
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.6
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.03
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.94
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.59
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.79
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.73
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.88
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.92
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.52
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.1
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.58
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.79
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.0
340861,Wellswood,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.0
340861,Wellswood,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-69.78
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-69.08
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-75.23
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
340861,Wellswood,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.68
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.31
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,50.6
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.8
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.3
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.15
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.24
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.87
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.62
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.75
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.59
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.77
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.35
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.82
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.2
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.4
340861,Wellswood,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.7
340861,Wellswood,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-69.42
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-67.01
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-75.88
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
340861,Wellswood,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.85
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.04
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,52.4
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.7
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.0
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.68
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.73
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.17
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.31
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.73
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.02
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.91
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.04
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.85
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.92
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
340861,Wellswood,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.3
340861,Wellswood,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-68.54
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-66.25
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-67.46
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
340861,Wellswood,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.04
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.05
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.88
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,57.1
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.7
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.41
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.48
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.52
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.26
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.12
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.68
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.64
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.37
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.55
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.3
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
340861,Wellswood,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.3
340861,Wellswood,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-78.19
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-68.31
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-80.5
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
340861,Wellswood,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.47
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.55
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,48.3
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.0
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.3
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.98
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.6
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.4
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.0
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.16
