Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.13
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.31
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.21
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.16
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.4
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.5
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
340861,Wellswood,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.0
340861,Wellswood,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-81.6
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-66.18
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-74.6
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
340861,Wellswood,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.07
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.42
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.49
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,52.3
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.8
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.4
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.38
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.62
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.08
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.86
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.27
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.04
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.27
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.49
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.81
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.09
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.5
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
340861,Wellswood,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.0
340861,Wellswood,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-87.67
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-62.85
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-72.08
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
340861,Wellswood,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.05
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.03
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,46.0
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.4
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.4
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.82
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.06
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.18
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.68
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.02
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.0
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.81
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.99
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.87
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.53
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.2
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
340861,Wellswood,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.7
340861,Wellswood,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-85.31
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.18
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-78.39
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
340861,Wellswood,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.47
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.88
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.0
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.9
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.93
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.2
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.12
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.64
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.62
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.1
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.61
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.2
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.93
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.57
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.7
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
340861,Wellswood,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.1
340861,Wellswood,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-80.41
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-61.09
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-81.96
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
340861,Wellswood,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.72
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.14
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.76
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,50.7
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.2
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.0
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.8
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.75
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.06
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.23
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.47
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.46
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.04
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.47
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.97
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.5
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.39
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.2
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
340861,Wellswood,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.4
340861,Wellswood,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-84.37
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.74
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-84.4
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
340861,Wellswood,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.15
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.54
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.53
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,58.2
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.0
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.9
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.02
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.56
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.77
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.48
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.99
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.6
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.17
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.66
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.06
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.71
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
340861,Wellswood,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.7
340861,Wellswood,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-83.55
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.12
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-83.96
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
340861,Wellswood,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.13
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.38
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.67
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,56.8
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.7
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.7
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.79
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.05
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.37
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.5
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.14
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.69
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.95
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.0
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.06
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.1
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.8
340861,Wellswood,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.1
340861,Wellswood,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-87.47
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-68.41
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-87.54
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
340861,Wellswood,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.07
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.67
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.91
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,55.5
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.4
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.5
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.71
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.22
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.53
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.61
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.65
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.79
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.09
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.01
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.11
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.65
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.32
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.7
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.4
340861,Wellswood,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.7
340861,Wellswood,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-89.26
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-73.46
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-81.25
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
340861,Wellswood,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
