Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.42
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.92
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.06
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,50.9
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.7
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.1
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.38
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.93
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.95
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.15
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.01
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.93
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.32
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.44
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.82
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.91
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
340861,Wellswood,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.3
340861,Wellswood,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-87.0
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-67.13
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-81.71
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
340861,Wellswood,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.25
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.1
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.53
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,51.6
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.9
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.8
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.22
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.65
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.48
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.43
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-22.73
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.16
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.25
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.99
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.97
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.4
340861,Wellswood,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.2
340861,Wellswood,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-81.41
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-70.45
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-88.4
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
340861,Wellswood,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.71
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.41
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,50.2
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.0
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.6
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.11
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.4
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.1
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.04
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.17
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.54
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.5
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.97
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.11
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.87
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
340861,Wellswood,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.7
340861,Wellswood,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-81.53
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-65.65
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-88.61
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
340861,Wellswood,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.31
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.94
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.51
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,64.8
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,92.4
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.1
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.3
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.06
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.83
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.54
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.95
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.31
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.85
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.49
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.83
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.1
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.97
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.6
340861,Wellswood,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,221.0
340861,Wellswood,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-84.5
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-67.59
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-88.22
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
340861,Wellswood,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.26
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.03
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.58
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,55.9
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.5
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.5
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.3
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.13
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.56
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.56
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.91
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.52
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.95
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.1
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.9
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.26
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.11
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-57.36
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,108.3
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.2
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
340861,Wellswood,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,240.4
340861,Wellswood,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-91.81
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-61.86
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-94.21
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
340861,Wellswood,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.46
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.04
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,44.2
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.4
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.8
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.56
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.48
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.9
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.02
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.89
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.06
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.68
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.2
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.72
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.7
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.62
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.25
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-55.1
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.1
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
340861,Wellswood,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,230.6
340861,Wellswood,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-89.68
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-67.32
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-96.18
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
340861,Wellswood,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.1
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.26
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.08
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.5
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,46.4
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.6
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.8
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.52
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.7
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.93
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.87
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.24
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-26.61
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.77
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.17
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.06
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.61
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,97.4
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.2
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
340861,Wellswood,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,228.2
340861,Wellswood,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-86.06
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.98
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-99.95
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
340861,Wellswood,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.3
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.16
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.99
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,53.2
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.5
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.7
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.09
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.03
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.18
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.7
