Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.64
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.91
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.2
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.3
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.19
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.54
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.81
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.47
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.3
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
340861,Wellswood,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.5
340861,Wellswood,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-88.63
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.95
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-88.6
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
340861,Wellswood,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.35
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.05
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.85
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,59.2
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.2
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.6
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.9
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.69
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.38
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.15
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.28
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-30.08
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.55
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.23
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.9
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.3
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.21
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.16
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.99
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.2
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.3
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
340861,Wellswood,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.9
340861,Wellswood,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-92.23
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.68
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-83.72
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
340861,Wellswood,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.78
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.32
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,48.3
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.6
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.4
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.71
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.52
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.83
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.53
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-30.07
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-21.43
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.09
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.9
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.33
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.92
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.94
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.6
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
340861,Wellswood,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.5
340861,Wellswood,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-87.93
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-57.57
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-92.26
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
340861,Wellswood,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.3
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.05
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.03
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,61.1
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.4
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.7
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.8
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.08
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.63
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.83
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.25
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.98
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.91
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.74
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-42.3
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.43
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.85
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,92.7
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.2
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
340861,Wellswood,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.5
340861,Wellswood,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-92.45
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-57.37
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-91.19
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
340861,Wellswood,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.33
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.85
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.03
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,51.0
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.0
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.1
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.97
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.03
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.68
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.56
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.54
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.75
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.14
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-45.79
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.75
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.13
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,112.7
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.3
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
340861,Wellswood,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.6
340861,Wellswood,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-92.85
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.5
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-97.02
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
340861,Wellswood,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.9
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.43
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.46
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.38
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,46.9
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.2
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.1
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.36
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.58
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.32
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.72
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.1
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-22.44
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.1
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.0
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-45.99
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.36
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.79
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,98.0
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.3
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
340861,Wellswood,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,228.3
340861,Wellswood,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-95.26
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-62.01
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-100.48
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.4
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
340861,Wellswood,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.2
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.59
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.92
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,46.2
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.0
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.9
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.97
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.48
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.01
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.07
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-26.06
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.64
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.1
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.8
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-43.8
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.14
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-56.75
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,95.1
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.4
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
340861,Wellswood,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,237.4
340861,Wellswood,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-92.59
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-67.88
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-93.91
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
340861,Wellswood,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.73
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.25
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.0
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.6
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.19
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.82
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.14
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.42
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.37
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.97
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.23
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.43
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.9
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.92
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.65
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-55.26
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.8
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.9
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
340861,Wellswood,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,231.9
340861,Wellswood,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-91.88
