Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.41
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-91.18
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.0
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
340861,Wellswood,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.14
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.25
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,49.6
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.3
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.5
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.51
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.86
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.97
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.65
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-30.03
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.96
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.08
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.5
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-39.44
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.58
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.29
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.3
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
340861,Wellswood,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.1
340861,Wellswood,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-94.62
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.33
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-76.55
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
340861,Wellswood,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.53
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.93
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.55
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,51.1
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.8
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.41
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.53
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-32.18
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.14
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.58
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.4
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.42
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.22
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.6
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.2
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.4
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
340861,Wellswood,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.7
340861,Wellswood,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-94.28
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.65
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-83.58
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,161.7
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
340861,Wellswood,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.38
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.29
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,52.1
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.2
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.8
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.2
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.6
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.61
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.69
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-33.42
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.62
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.3
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.7
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-41.61
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.82
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.1
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.3
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.8
340861,Wellswood,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.3
340861,Wellswood,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-100.21
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.54
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-85.9
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,168.9
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.4
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
340861,Wellswood,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.28
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.75
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,55.0
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.2
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.7
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.39
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.09
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.48
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.8
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-33.41
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.46
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-23.58
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.2
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.51
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-44.08
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.95
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.68
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.5
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
340861,Wellswood,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.3
340861,Wellswood,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-104.06
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.33
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-93.22
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,181.5
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
340861,Wellswood,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.2
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.27
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,46.3
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.5
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.78
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.74
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.43
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.4
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.32
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.79
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.3
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-25.71
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.4
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.88
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.68
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.61
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.39
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.2
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.1
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
340861,Wellswood,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,218.7
340861,Wellswood,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-93.3
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.99
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-104.56
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,182.4
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.7
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
340861,Wellswood,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.87
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.8
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.58
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.2
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.3
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.91
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.87
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.64
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.63
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.17
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.31
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.25
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.85
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.16
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.81
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.3
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.9
340861,Wellswood,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.7
340861,Wellswood,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-86.99
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-53.88
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-88.67
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
340861,Wellswood,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.97
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.27
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.5
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.6
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.9
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.77
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.11
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.15
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.29
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.42
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.47
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.24
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-39.06
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.19
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.22
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.8
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.3
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
340861,Wellswood,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.5
340861,Wellswood,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-87.83
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.52
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-99.46
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,187.5
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
340861,Wellswood,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.9
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.0
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.9
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.8
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.6
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.8
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
