Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.45
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.99
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.69
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.43
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.1
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.25
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.38
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.92
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.81
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.07
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.52
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.3
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.0
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
340861,Wellswood,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.7
340861,Wellswood,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-83.25
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.94
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-100.18
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,199.6
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
340861,Wellswood,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.1
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.57
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.89
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.26
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.7
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.9
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.08
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.59
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.17
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.47
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.5
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.55
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.52
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.45
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.47
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.16
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-39.44
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.87
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-62.84
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,125.9
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.2
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
340861,Wellswood,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,263.9
340861,Wellswood,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-80.38
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.61
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-110.49
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,190.2
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
340861,Wellswood,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.2
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.64
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.97
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.4
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.7
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.4
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.23
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.16
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.8
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.53
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.8
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.76
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.42
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.67
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.21
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-58.53
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.4
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.1
340861,Wellswood,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,244.3
340861,Wellswood,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-74.26
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.45
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-99.4
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
340861,Wellswood,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.05
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.88
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.4
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.3
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.04
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.75
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.14
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.33
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.83
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.36
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.07
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.88
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.26
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-59.3
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,105.3
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.9
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
340861,Wellswood,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,246.9
340861,Wellswood,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-77.51
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-65.52
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-100.07
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
340861,Wellswood,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.5
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.11
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.42
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.2
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.2
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.25
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.73
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.65
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.22
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.75
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-23.0
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.87
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.45
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.62
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.18
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.59
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.8
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
340861,Wellswood,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.5
340861,Wellswood,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-77.42
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-68.74
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-95.6
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
340861,Wellswood,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.89
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.67
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.62
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.3
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.89
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.08
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.83
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.11
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.04
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.53
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.02
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.83
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.76
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.85
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.7
340861,Wellswood,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.0
340861,Wellswood,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-72.0
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-65.41
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-101.46
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
340861,Wellswood,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.4
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.56
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.24
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.03
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.3
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.5
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.66
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.75
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.44
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.05
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.81
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.74
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.11
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.34
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.96
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.07
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-56.62
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,110.0
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
340861,Wellswood,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,236.0
340861,Wellswood,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-75.38
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-65.23
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-102.15
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
340861,Wellswood,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.1
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.91
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.56
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.7
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.83
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.57
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.1
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.75
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.45
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.78
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.76
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.39
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.49
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.4
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.8
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.2
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.3
340861,Wellswood,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,227.3
340861,Wellswood,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,20.3
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
