Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-77.11
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-67.63
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-85.2
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
340861,Wellswood,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.37
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.85
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.14
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.2
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.2
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.41
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.29
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.09
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.31
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.88
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-21.81
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.11
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.08
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.46
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.83
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-57.66
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,111.1
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.2
340861,Wellswood,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,240.1
340861,Wellswood,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,20.2
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-72.26
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-72.09
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-99.57
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
340861,Wellswood,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.53
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.82
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.23
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.1
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.5
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.48
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.13
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.5
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.75
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.08
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.42
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.75
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.31
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.09
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.28
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-59.44
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,120.1
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.8
340861,Wellswood,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,249.1
340861,Wellswood,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,20.1
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-67.02
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-68.57
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-99.51
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
340861,Wellswood,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.2
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.32
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.75
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.94
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.9
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.4
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.1
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.16
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.99
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.62
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.97
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.13
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.32
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.59
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.9
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.8
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.05
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.0
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
340861,Wellswood,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.9
340861,Wellswood,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.53
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-57.67
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-80.74
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
340861,Wellswood,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.68
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.22
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.7
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.3
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.79
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.3
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.7
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.1
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.33
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.97
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.54
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.99
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.2
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.66
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
340861,Wellswood,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.3
340861,Wellswood,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,19.9
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-70.55
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.54
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-68.78
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
340861,Wellswood,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.11
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.87
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.95
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.7
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.6
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.56
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.95
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.96
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.52
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.3
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.18
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.5
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.03
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.01
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.68
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
340861,Wellswood,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.1
340861,Wellswood,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,19.9
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-63.56
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-54.64
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-83.0
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
340861,Wellswood,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.06
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.44
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.1
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.56
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.67
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.25
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.75
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.2
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.0
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.15
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.19
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.75
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.1
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.9
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
340861,Wellswood,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.4
340861,Wellswood,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,19.8
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.71
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.72
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-87.77
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
340861,Wellswood,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.21
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.2
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.4
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.67
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.8
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.1
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.87
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.31
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.16
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.68
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.35
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.2
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.17
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.93
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.91
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.1
340861,Wellswood,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.6
340861,Wellswood,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,19.8
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-64.84
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-64.83
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-74.6
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
340861,Wellswood,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.68
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.87
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.3
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.18
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
