Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.44
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.21
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.57
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.96
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.39
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.07
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.44
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.51
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.45
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
340861,Wellswood,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.4
340861,Wellswood,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,19.7
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.75
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.42
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-63.39
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
340861,Wellswood,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.89
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.51
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.7
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.8
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.7
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.21
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.25
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.28
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.29
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.88
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.31
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.87
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.15
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.23
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.68
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
340861,Wellswood,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.5
340861,Wellswood,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,19.7
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.42
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.19
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-62.87
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
340861,Wellswood,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.54
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.02
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.18
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.4
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.0
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.2
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.43
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.79
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.92
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.71
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.43
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.81
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.89
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.85
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.06
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.6
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
340861,Wellswood,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.2
340861,Wellswood,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,19.6
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-60.84
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.33
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.8
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
340861,Wellswood,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.59
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.05
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.7
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.99
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.55
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.11
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.96
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.24
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.5
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.85
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.28
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.71
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.03
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
340861,Wellswood,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.4
340861,Wellswood,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,19.6
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.85
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-45.09
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-59.37
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
340861,Wellswood,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.08
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.49
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.22
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.9
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.18
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.81
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.62
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.32
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.98
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.32
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.79
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.72
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.86
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.83
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
340861,Wellswood,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.4
340861,Wellswood,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,19.6
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.82
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.52
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-57.64
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
340861,Wellswood,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.89
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.17
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.61
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.4
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.6
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.7
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.76
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.91
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.24
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.03
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.7
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.6
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.68
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.2
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.99
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.31
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
340861,Wellswood,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.9
340861,Wellswood,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,19.6
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.9
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.81
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-65.14
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
340861,Wellswood,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.17
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.38
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.02
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,18.5
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.1
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.4
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.96
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.2
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.25
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.93
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.89
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.06
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.76
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.86
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.28
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
340861,Wellswood,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.9
340861,Wellswood,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,19.7
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.05
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.74
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-57.14
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
340861,Wellswood,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.55
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.6
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.8
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.1
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.69
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.89
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.51
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.82
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.27
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.19
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.21
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.12
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.23
