Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.41
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
340861,Wellswood,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
340861,Wellswood,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,19.7
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.03
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.19
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.66
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
340861,Wellswood,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.79
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.37
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.51
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.8
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.5
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.55
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.75
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.57
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.35
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.57
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.52
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.07
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.61
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.74
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.2
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.47
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
340861,Wellswood,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
340861,Wellswood,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,19.8
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-55.84
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.62
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-48.96
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
340861,Wellswood,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.83
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.46
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.2
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.7
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.4
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.57
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.02
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.71
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.72
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.54
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.51
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.01
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.47
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.36
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.26
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
340861,Wellswood,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.9
340861,Wellswood,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,19.8
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-59.79
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.66
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-55.53
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
340861,Wellswood,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.16
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.13
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.5
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.2
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.21
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.62
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.41
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.57
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.8
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.3
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.77
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.13
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.92
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.38
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.4
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
340861,Wellswood,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
340861,Wellswood,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,19.8
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-57.87
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.39
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-57.49
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
340861,Wellswood,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.38
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.92
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.08
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.2
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.8
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.13
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.55
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.63
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.75
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.79
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.3
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.73
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.19
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.53
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.14
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
340861,Wellswood,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
340861,Wellswood,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,19.8
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.03
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.54
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-53.02
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
340861,Wellswood,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.94
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.49
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.93
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.3
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.3
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.36
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.19
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.79
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.19
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.51
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.02
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.36
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.95
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.65
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
340861,Wellswood,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
340861,Wellswood,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,19.9
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.02
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.98
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.74
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
340861,Wellswood,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.3
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.49
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.43
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.5
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.4
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.9
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.54
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.12
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.11
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.29
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.33
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.94
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.93
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.98
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
340861,Wellswood,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
340861,Wellswood,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,19.9
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.03
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.67
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-54.24
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
340861,Wellswood,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.84
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.7
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.96
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.7
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.3
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.1
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.82
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.94
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.6
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.42
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.87
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.71
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.03
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.55
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.9
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
340861,Wellswood,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
340861,Wellswood,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.25
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.35
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.47
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
340861,Wellswood,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.78
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.23
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.58
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.4
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.6
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
