Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.15
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.39
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.67
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.69
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.77
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.19
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.88
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.93
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
340861,Wellswood,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
340861,Wellswood,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.97
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.64
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-52.03
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
340861,Wellswood,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.22
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.77
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.26
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.6
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.0
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.0
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.19
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.43
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.51
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.09
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.0
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.87
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.4
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.76
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.07
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.07
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
340861,Wellswood,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.6
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.44
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-58.24
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
340861,Wellswood,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.56
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.9
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.1
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.7
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.68
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.86
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.92
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.74
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.71
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.99
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.12
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.96
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.97
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
340861,Wellswood,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
340861,Wellswood,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,20.1
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.45
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.12
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-55.15
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
340861,Wellswood,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.16
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.4
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.12
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.5
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.0
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.2
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.49
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.98
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.42
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.54
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.04
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.54
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.39
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.32
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.71
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
340861,Wellswood,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
340861,Wellswood,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,20.1
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.74
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.98
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-45.14
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
340861,Wellswood,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.77
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.67
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.11
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.7
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.05
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.06
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.18
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.76
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.09
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.63
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.36
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.72
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.16
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
340861,Wellswood,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
340861,Wellswood,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,20.2
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.07
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.88
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-45.41
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
340861,Wellswood,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.13
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.26
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.88
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.6
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.6
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.5
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.76
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.39
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.8
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.22
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.53
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.12
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.27
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.59
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.16
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
340861,Wellswood,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
340861,Wellswood,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,20.3
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.5
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.05
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.27
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
340861,Wellswood,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.08
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.21
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.8
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.1
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.2
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.58
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.19
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.16
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.73
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.52
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.38
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.06
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.76
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.62
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
340861,Wellswood,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
340861,Wellswood,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,20.3
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.18
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.77
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-56.76
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
340861,Wellswood,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.27
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.84
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.9
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.86
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.09
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.25
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.71
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.09
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.41
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
