Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.06
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.57
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.6
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
340861,Wellswood,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.22
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.57
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-54.45
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
340861,Wellswood,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.35
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.42
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.1
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.9
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.97
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.31
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.2
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.0
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.3
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.88
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.49
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.82
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.89
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.56
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
340861,Wellswood,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
340861,Wellswood,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.87
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.58
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-46.81
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
340861,Wellswood,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.53
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.7
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.98
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.4
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.7
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.68
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.56
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.99
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.42
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.45
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.35
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.98
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.83
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.03
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
340861,Wellswood,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
340861,Wellswood,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.61
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.25
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-45.82
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
340861,Wellswood,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.23
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.21
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.9
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.7
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.2
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.36
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.26
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.69
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.1
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.05
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.37
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.47
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.42
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
340861,Wellswood,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
340861,Wellswood,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.08
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.33
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-46.81
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
340861,Wellswood,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.29
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.95
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.19
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.9
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.6
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.8
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.48
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.52
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.59
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.4
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.07
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.11
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.93
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.23
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.05
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
340861,Wellswood,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
340861,Wellswood,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.93
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.85
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-53.12
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
340861,Wellswood,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.06
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.36
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.8
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.7
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.6
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.32
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.66
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.53
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.43
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.43
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.2
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.08
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.25
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
340861,Wellswood,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
340861,Wellswood,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.24
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.42
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.54
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
340861,Wellswood,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.89
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.65
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.32
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.2
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.1
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.2
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.31
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.85
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.82
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.9
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.48
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.3
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.08
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.63
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.51
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.37
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
340861,Wellswood,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,20.7
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.97
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.61
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-50.01
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
340861,Wellswood,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.33
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.55
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.6
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.8
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.4
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.43
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.96
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.37
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.63
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.31
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.25
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.2
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.16
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.75
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.66
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
340861,Wellswood,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
340861,Wellswood,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.88
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.16
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-55.39
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
340861,Wellswood,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.41
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.31
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.57
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.8
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.2
