Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.6
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.4
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.36
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.73
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.08
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.46
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.7
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.82
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.63
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.93
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.77
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.3
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
340861,Wellswood,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
340861,Wellswood,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.92
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.36
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-52.36
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
340861,Wellswood,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.16
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.56
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.5
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.6
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.65
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.38
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.91
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.5
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.97
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.24
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.02
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.98
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
340861,Wellswood,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
340861,Wellswood,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.43
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.35
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.77
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
340861,Wellswood,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.5
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.21
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.46
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.6
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.6
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.3
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.2
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.49
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.78
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.78
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.58
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.75
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.14
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.45
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.49
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.4
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
340861,Wellswood,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.62
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.69
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-46.91
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
340861,Wellswood,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.02
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.59
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.9
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.6
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.75
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.88
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.67
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.8
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.99
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.44
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.19
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.86
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.57
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
340861,Wellswood,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
340861,Wellswood,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.19
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.48
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.8
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
340861,Wellswood,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.39
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.3
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.5
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.85
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.42
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.43
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.94
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.0
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.12
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.56
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.12
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.71
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
340861,Wellswood,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
340861,Wellswood,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.5
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.7
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-58.42
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
340861,Wellswood,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.37
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.53
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.35
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.5
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.17
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.51
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.25
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.14
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.64
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.08
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.38
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.78
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.0
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
340861,Wellswood,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
340861,Wellswood,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.03
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.81
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-59.92
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
340861,Wellswood,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.46
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.92
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.46
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.9
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.5
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.9
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.42
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.49
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.49
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.69
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.06
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.22
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.19
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.57
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.45
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.5
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
340861,Wellswood,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
340861,Wellswood,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.77
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.54
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-58.28
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
340861,Wellswood,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.87
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.61
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.64
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.8
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.09
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.37
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.12
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.63
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
