Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.78
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.21
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.17
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.11
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.81
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.74
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
340861,Wellswood,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
340861,Wellswood,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.3
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.88
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-57.5
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
340861,Wellswood,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.68
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.73
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.1
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.3
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.6
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.63
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.43
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.37
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.58
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.94
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.59
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.69
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.44
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.12
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.11
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
340861,Wellswood,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
340861,Wellswood,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.68
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.77
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-65.49
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
340861,Wellswood,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.38
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.67
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.13
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.1
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.1
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.9
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.17
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.26
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.79
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.95
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.07
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.8
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.78
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.21
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.56
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.93
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
340861,Wellswood,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
340861,Wellswood,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.1
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.03
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-62.22
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
340861,Wellswood,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.84
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.28
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,28.5
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.6
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.68
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.5
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.43
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.51
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.97
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.75
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.13
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.38
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.8
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.54
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
340861,Wellswood,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
340861,Wellswood,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.9
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.46
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-57.79
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
340861,Wellswood,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.78
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.13
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.39
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.9
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.9
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.8
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.72
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.23
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.74
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.72
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.45
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.06
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.0
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.74
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.47
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
340861,Wellswood,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
340861,Wellswood,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.44
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.59
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-59.08
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
340861,Wellswood,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.61
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-13.51
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.3
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.7
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.76
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.64
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.63
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.23
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.21
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.75
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.09
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.97
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.86
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.64
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
340861,Wellswood,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
340861,Wellswood,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.68
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.59
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-64.04
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
340861,Wellswood,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.84
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.07
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-12.59
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.6
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.3
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.65
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.87
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.2
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.16
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.01
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.38
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.11
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.65
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.18
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.51
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
340861,Wellswood,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
340861,Wellswood,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.61
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.5
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-67.74
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
340861,Wellswood,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.63
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.65
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.5
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.5
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.5
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.88
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.85
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.06
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.58
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.16
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.71
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.25
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.62
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.64
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
340861,Wellswood,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
340861,Wellswood,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.58
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.99
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-66.41
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
340861,Wellswood,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
