Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.51
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.83
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.3
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.3
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.3
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.04
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.53
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.75
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.21
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.77
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.55
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.06
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.6
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.43
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.27
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
340861,Wellswood,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
340861,Wellswood,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.63
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.61
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-64.82
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
340861,Wellswood,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.34
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-12.44
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.8
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.4
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.66
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.38
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.88
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.23
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.73
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.29
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.72
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.02
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.34
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.72
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
340861,Wellswood,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
340861,Wellswood,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.75
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.33
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-67.5
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
340861,Wellswood,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.86
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-12.39
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.7
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.9
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.84
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.96
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.06
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.13
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.1
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.1
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.15
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.08
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.53
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.17
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.05
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
340861,Wellswood,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
340861,Wellswood,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.72
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.07
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-68.02
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
340861,Wellswood,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.77
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-13.2
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.1
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.85
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.18
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.77
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.4
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.43
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.91
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.76
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.31
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.18
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
340861,Wellswood,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
340861,Wellswood,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.44
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.1
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-64.15
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
340861,Wellswood,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.29
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.65
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-12.04
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.9
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.47
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.77
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.8
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.23
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.53
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.96
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.5
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.78
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.65
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.41
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
340861,Wellswood,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
340861,Wellswood,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.59
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.58
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.68
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
340861,Wellswood,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.73
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.85
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.8
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.5
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.0
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.04
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.38
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.87
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.51
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.74
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.69
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.28
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.21
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.41
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
340861,Wellswood,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
340861,Wellswood,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.75
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.33
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-51.26
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
340861,Wellswood,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.92
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.85
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.67
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.7
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.3
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.5
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.39
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.46
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.68
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.39
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.87
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.55
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.8
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.92
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.58
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.83
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
340861,Wellswood,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
340861,Wellswood,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.37
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.1
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-51.19
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
340861,Wellswood,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.2
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.59
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.0
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.4
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.1
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.15
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.74
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.22
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
