Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.32
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.47
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.55
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.87
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.35
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
340861,Wellswood,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
340861,Wellswood,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.96
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.16
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.14
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
340861,Wellswood,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.79
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.92
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.2
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.4
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.48
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.25
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.52
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.13
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.79
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.09
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.36
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
340861,Wellswood,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.8
340861,Wellswood,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.77
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.05
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-49.17
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
340861,Wellswood,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.94
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.31
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.0
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.29
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.35
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.21
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.68
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.76
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.44
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.2
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.24
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
340861,Wellswood,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
340861,Wellswood,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.6
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.54
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-51.05
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
340861,Wellswood,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.83
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.39
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.29
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.5
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.1
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.1
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.37
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.42
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.62
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.41
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.52
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.27
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.69
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.45
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.89
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.2
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
340861,Wellswood,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.4
340861,Wellswood,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.39
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.58
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.1
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
340861,Wellswood,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.99
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.29
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.1
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.6
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.76
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.98
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.88
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.98
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.83
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.69
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.05
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.02
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.73
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
340861,Wellswood,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.3
340861,Wellswood,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.19
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.14
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-59.12
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
340861,Wellswood,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.18
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.87
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.4
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.9
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.44
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.84
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.81
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.04
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.01
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.06
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.06
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.02
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.08
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
340861,Wellswood,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.4
340861,Wellswood,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.34
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.23
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-55.4
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
340861,Wellswood,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.9
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.73
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.84
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.79
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.34
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.92
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.18
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.52
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.36
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.21
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.77
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.6
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.32
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
340861,Wellswood,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.3
340861,Wellswood,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.81
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.47
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-55.1
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
340861,Wellswood,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.66
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.8
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.22
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.5
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.2
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.5
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.03
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.3
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.43
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.72
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.11
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.56
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.8
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.5
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.13
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
340861,Wellswood,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.8
340861,Wellswood,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.16
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.37
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-63.19
