Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
340861,Wellswood,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.36
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.51
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.2
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.5
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.35
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.56
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.28
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.68
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.78
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.83
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.09
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.49
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.12
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.94
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
340861,Wellswood,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.8
340861,Wellswood,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.5
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.37
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-60.88
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
340861,Wellswood,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.82
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.98
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.3
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.62
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.71
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.19
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.81
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.11
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.73
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.22
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.14
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.82
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.24
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
340861,Wellswood,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
340861,Wellswood,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.15
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.99
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-64.31
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
340861,Wellswood,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.88
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.32
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.7
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.5
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.8
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.16
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.71
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.29
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.41
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.6
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.68
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.59
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.68
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.4
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.65
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.8
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
340861,Wellswood,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.5
340861,Wellswood,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.54
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.3
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-70.2
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
340861,Wellswood,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.93
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-14.92
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.6
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.7
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.7
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.78
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.88
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.45
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.11
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.92
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.29
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.7
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.16
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.06
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.72
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.36
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
340861,Wellswood,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.7
340861,Wellswood,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.09
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.15
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-75.3
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
340861,Wellswood,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.03
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.24
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,44.8
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.3
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.4
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.76
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.69
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.31
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.02
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.51
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.72
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.62
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.28
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.46
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.2
340861,Wellswood,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.4
340861,Wellswood,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.19
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.6
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-72.26
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
340861,Wellswood,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.3
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.45
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,48.2
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.7
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.8
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.85
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.56
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.19
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.66
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.24
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.63
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.75
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.12
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.42
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.64
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.58
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
340861,Wellswood,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.2
340861,Wellswood,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.88
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.27
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-70.01
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
340861,Wellswood,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.43
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.2
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.4
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,45.6
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.8
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.3
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.62
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.37
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.49
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.54
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.19
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.68
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.75
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.11
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.02
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.44
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.63
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
340861,Wellswood,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.5
340861,Wellswood,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.95
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-44.62
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-63.73
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
340861,Wellswood,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.52
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.7
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.8
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.9
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.8
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
