Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.71
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.11
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.24
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.53
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.86
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.47
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.65
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.32
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.3
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
340861,Wellswood,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.4
340861,Wellswood,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.74
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.78
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-70.43
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
340861,Wellswood,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.35
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.08
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,47.1
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.1
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.1
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.31
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.05
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.57
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.19
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.26
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.2
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.92
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.72
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.44
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
340861,Wellswood,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.0
340861,Wellswood,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-55.11
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.19
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-68.91
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
340861,Wellswood,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.15
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.21
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.2
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.7
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.3
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.72
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.32
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.44
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.07
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.38
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.79
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.99
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.88
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.66
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.11
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
340861,Wellswood,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.6
340861,Wellswood,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-62.08
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.15
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-70.15
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
340861,Wellswood,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.67
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.72
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,51.6
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.6
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.65
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.68
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.74
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.81
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.47
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.35
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.85
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.27
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.37
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.96
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.36
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.5
340861,Wellswood,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.0
340861,Wellswood,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.47
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.1
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-64.5
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
340861,Wellswood,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.96
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.53
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,52.9
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.9
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.4
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.17
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.81
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.47
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.99
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.0
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.02
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.83
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.44
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.72
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.82
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.42
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.5
340861,Wellswood,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.7
340861,Wellswood,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-64.53
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-52.71
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-74.21
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
340861,Wellswood,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.49
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.03
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.47
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,47.3
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.1
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.2
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.87
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.7
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.04
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.38
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.71
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.23
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.93
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.93
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.33
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-38.43
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.97
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.9
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.8
340861,Wellswood,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.4
340861,Wellswood,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.44
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-65.71
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-72.79
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
340861,Wellswood,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.78
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.81
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.3
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.7
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.4
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.42
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.78
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.49
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.97
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.69
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.0
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.51
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.67
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.61
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.84
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.42
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.7
340861,Wellswood,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.0
340861,Wellswood,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.18
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-57.26
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-78.41
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
340861,Wellswood,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.76
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.82
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.09
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,57.5
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.7
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.6
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.73
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.78
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.34
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.2
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.52
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.31
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.02
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.5
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.51
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.17
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.35
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.8
340861,Wellswood,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.2
340861,Wellswood,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
