Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-64.26
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.0
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-72.29
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
340861,Wellswood,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.26
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.09
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.2
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.0
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.87
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.06
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.03
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.05
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.26
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.87
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.5
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-35.51
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.08
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.7
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.7
340861,Wellswood,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
340861,Wellswood,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-63.43
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-59.76
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-74.01
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
340861,Wellswood,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.27
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.55
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,45.5
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.1
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.6
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.27
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.77
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.03
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.77
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.59
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.81
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.42
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.27
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.27
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.74
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.8
340861,Wellswood,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.2
340861,Wellswood,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.7
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-58.27
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-68.11
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
340861,Wellswood,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.37
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.76
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.61
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,39.2
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.2
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.7
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.99
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.91
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.54
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.98
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-33.01
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.1
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.04
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.99
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.84
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.45
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-35.85
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.67
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.2
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.9
340861,Wellswood,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.7
340861,Wellswood,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.68
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-63.64
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-85.17
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
340861,Wellswood,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.9
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.03
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.72
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.48
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.8
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.9
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.4
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.58
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.77
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-29.06
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.3
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.72
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.44
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.13
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.12
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.44
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.07
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.8
340861,Wellswood,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.4
340861,Wellswood,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-63.73
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.26
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-87.38
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
340861,Wellswood,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.55
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.03
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.84
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,48.2
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.6
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.8
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.94
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.8
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.96
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.12
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.48
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.89
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.55
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.68
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-35.0
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.77
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.6
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.1
340861,Wellswood,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.5
340861,Wellswood,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-74.83
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-63.89
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-82.79
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
340861,Wellswood,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.46
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.64
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.66
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.8
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.6
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.7
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.92
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.6
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.21
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.14
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.15
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.87
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.26
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.4
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.73
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.24
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.6
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.2
340861,Wellswood,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.9
340861,Wellswood,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-65.01
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-70.46
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-75.78
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
340861,Wellswood,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.71
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-7.61
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.48
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.3
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.1
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.1
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.6
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.56
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.63
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.71
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.62
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.89
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.5
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.21
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.12
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.41
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.89
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.64
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.27
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
340861,Wellswood,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.0
340861,Wellswood,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-64.95
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-63.64
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-86.75
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
340861,Wellswood,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.3
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.7
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.25
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.6
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.8
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.9
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.4
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.56
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
