Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.69
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.67
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.96
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.7
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.05
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.1
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.54
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.3
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.88
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.37
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.0
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.9
340861,Wellswood,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.4
340861,Wellswood,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-70.73
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-68.84
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-86.74
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
340861,Wellswood,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.9
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.09
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.41
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,46.4
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.6
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.3
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.77
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.46
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.95
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-30.83
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.1
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.16
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.09
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.94
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-40.44
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.32
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.53
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.8
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.2
340861,Wellswood,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
340861,Wellswood,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-74.32
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-63.3
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-79.39
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
340861,Wellswood,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.12
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.27
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,49.9
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.1
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.0
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.24
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.94
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.37
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.96
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.91
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.7
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.91
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.96
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.35
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.48
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.57
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.13
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.2
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.0
340861,Wellswood,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.7
340861,Wellswood,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-73.26
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-66.63
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-77.66
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
340861,Wellswood,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.79
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.4
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.77
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.8
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.0
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.0
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.58
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.09
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.59
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.51
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.68
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.9
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.36
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.51
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.43
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.86
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.01
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.42
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.19
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.6
340861,Wellswood,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.2
340861,Wellswood,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-66.07
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-65.5
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-75.22
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
340861,Wellswood,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.33
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.77
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.1
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.7
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.4
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.4
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.62
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.75
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-24.01
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.97
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.4
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.06
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.59
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.31
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.93
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.59
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.98
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
340861,Wellswood,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
340861,Wellswood,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-66.36
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-63.19
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-66.68
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
340861,Wellswood,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.0
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.07
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,55.1
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.5
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.3
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.28
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.64
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.1
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.25
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.05
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.9
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.86
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.41
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.79
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.72
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.39
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.59
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
340861,Wellswood,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
340861,Wellswood,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-68.97
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.05
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-65.18
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
340861,Wellswood,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.76
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.43
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.09
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,54.5
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.9
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.0
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.22
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.51
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.72
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.3
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.4
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.4
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.53
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.14
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.75
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.76
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.88
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.4
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
340861,Wellswood,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.5
340861,Wellswood,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-66.96
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-64.33
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-62.02
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
340861,Wellswood,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.37
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.12
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.81
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.6
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.7
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.1
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-11.03
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.92
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.64
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.85
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.75
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.03
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.33
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.59
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.82
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.89
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.0
