Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
340861,Wellswood,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.0
340861,Wellswood,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.95
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.74
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-62.49
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
340861,Wellswood,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.48
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.09
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.7
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.3
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.1
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.82
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.79
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.3
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.43
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.24
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.05
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.33
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.6
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.13
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.74
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.6
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
340861,Wellswood,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.6
340861,Wellswood,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-67.42
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.02
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-63.19
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
340861,Wellswood,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.24
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.33
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,42.1
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.4
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.0
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.87
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.35
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.33
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.48
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.5
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.32
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.39
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.33
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.96
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.31
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.38
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.6
340861,Wellswood,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.5
340861,Wellswood,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-66.14
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.26
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-71.0
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
340861,Wellswood,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.6
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.37
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.39
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.4
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.4
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.9
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.48
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.53
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.06
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.33
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.15
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.4
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.28
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.08
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.25
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.37
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.6
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.4
340861,Wellswood,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
340861,Wellswood,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-73.6
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.62
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-63.8
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
340861,Wellswood,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.43
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.49
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.52
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.7
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.8
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.9
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.19
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.93
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.58
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.43
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.57
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.87
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.18
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.11
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
340861,Wellswood,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.3
340861,Wellswood,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-57.02
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.98
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-67.56
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
340861,Wellswood,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.3
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.49
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.32
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.9
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.3
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.17
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.65
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.73
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.0
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.19
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.18
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.04
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.19
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.72
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.35
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
340861,Wellswood,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.9
340861,Wellswood,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.56
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.36
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-60.06
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
340861,Wellswood,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.22
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.39
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.9
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.8
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.92
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.13
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.14
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.04
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.95
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.29
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.1
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.56
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.08
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.91
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
340861,Wellswood,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.6
340861,Wellswood,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.11
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.89
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-69.39
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
340861,Wellswood,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.04
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.05
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.36
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.0
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.82
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.06
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.51
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.45
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.02
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.23
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.07
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.36
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.23
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.04
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
340861,Wellswood,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.6
340861,Wellswood,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.71
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.91
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-69.31
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
340861,Wellswood,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.51
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.8
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.97
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.0
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.1
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.83
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
