Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.89
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.43
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.48
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.82
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.29
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.99
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.29
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.92
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.05
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.6
340861,Wellswood,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.1
340861,Wellswood,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.72
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-59.32
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-70.84
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
340861,Wellswood,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.0
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.07
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.4
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.9
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.34
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.94
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.36
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.38
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.59
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.26
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.96
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.07
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.99
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.46
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
340861,Wellswood,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.5
340861,Wellswood,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-63.79
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.74
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-74.32
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
340861,Wellswood,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.75
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.6
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.79
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,51.5
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.3
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.7
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.32
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.65
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.59
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.54
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.0
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.04
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.57
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.78
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.37
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.62
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
340861,Wellswood,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.3
340861,Wellswood,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-67.35
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.97
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-78.89
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
340861,Wellswood,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.12
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.93
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.55
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,57.5
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.8
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.7
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.38
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.32
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.8
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.74
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.11
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.72
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.24
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.71
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.4
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.22
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.34
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
340861,Wellswood,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.5
340861,Wellswood,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-68.14
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.1
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-81.19
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
340861,Wellswood,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.0
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.9
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.71
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.8
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.8
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.7
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.71
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.63
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.15
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.37
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.1
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.06
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.47
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.73
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.1
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.69
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.99
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.32
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
340861,Wellswood,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.9
340861,Wellswood,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-71.08
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.51
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-83.55
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
340861,Wellswood,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.12
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.24
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.78
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.4
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.0
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.7
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.49
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.4
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.31
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.43
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.27
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.7
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.06
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.19
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.37
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.91
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
340861,Wellswood,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.1
340861,Wellswood,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.22
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.02
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-81.71
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
340861,Wellswood,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.97
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.98
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.2
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.5
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.2
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.58
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.04
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.31
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.53
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.63
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.3
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.39
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.97
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.51
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.74
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.55
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.77
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
340861,Wellswood,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.3
340861,Wellswood,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-69.64
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-61.7
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-82.22
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
340861,Wellswood,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.25
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.74
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.2
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.6
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.4
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.47
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.17
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.3
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.71
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.4
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.25
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.32
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.83
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
