Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-42.38
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.91
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.64
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.0
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.5
340861,Wellswood,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.8
340861,Wellswood,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-82.26
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.38
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-93.46
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
340861,Wellswood,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.97
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.88
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.66
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.9
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.4
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.2
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.75
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.88
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.84
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.05
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.46
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.37
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.16
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.6
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-39.07
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.12
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.98
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.9
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
340861,Wellswood,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.8
340861,Wellswood,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-78.49
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-62.03
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-81.62
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
340861,Wellswood,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.93
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.17
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.21
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.3
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.8
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.93
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.27
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.44
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.55
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.81
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.21
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.97
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-41.96
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.1
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.22
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.2
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.2
340861,Wellswood,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.9
340861,Wellswood,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-80.22
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-66.81
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-82.91
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
340861,Wellswood,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.15
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.73
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.4
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.8
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.08
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.32
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.46
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.15
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.36
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.7
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.85
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.15
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.27
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.66
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.78
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.29
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.41
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.3
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.7
340861,Wellswood,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.3
340861,Wellswood,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-80.5
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-70.29
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-90.14
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
340861,Wellswood,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.84
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.97
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.88
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.7
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.1
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.5
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.32
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.13
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.32
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.11
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.95
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.71
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.05
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.74
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.42
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-38.49
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.44
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.6
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.2
340861,Wellswood,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.8
340861,Wellswood,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-71.63
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-82.05
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-91.16
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
340861,Wellswood,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.35
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.73
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.2
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.6
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.45
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.74
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.18
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.48
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.46
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.29
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.97
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.71
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.37
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.95
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.54
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.3
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.6
340861,Wellswood,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.6
340861,Wellswood,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-71.49
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-75.5
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-80.18
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
340861,Wellswood,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.41
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.38
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.3
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.1
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.46
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.07
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.47
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.59
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.54
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.21
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.97
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.5
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.52
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.22
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.49
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
340861,Wellswood,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.5
340861,Wellswood,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-71.86
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-68.84
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-82.69
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
340861,Wellswood,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.84
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.95
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.09
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.5
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.6
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.93
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.35
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.61
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.52
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.6
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.19
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.04
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.7
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.65
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-61.26
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,116.1
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.8
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
340861,Wellswood,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,258.5
340861,Wellswood,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-71.8
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-68.43
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-94.18
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
340861,Wellswood,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.9
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.74
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.5
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.8
