Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.0
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.62
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.19
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.95
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.55
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.33
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.5
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.07
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.22
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.59
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-57.8
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,102.0
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.5
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.9
340861,Wellswood,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,243.0
340861,Wellswood,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-74.03
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.37
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-94.52
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
340861,Wellswood,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.27
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.25
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.17
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.9
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.4
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.29
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.58
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.5
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.97
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.35
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.02
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.49
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.94
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.75
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-62.73
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.3
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.4
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.9
340861,Wellswood,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,263.9
340861,Wellswood,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-74.51
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-68.91
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-96.64
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
340861,Wellswood,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.05
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.06
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,47.3
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.8
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.34
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.6
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.18
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.9
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.72
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.9
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.12
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-40.26
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.25
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-63.82
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,111.5
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.4
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
340861,Wellswood,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,268.9
340861,Wellswood,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-85.03
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.3
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-98.24
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
340861,Wellswood,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.14
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.9
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.92
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.7
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.8
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.64
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.55
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.89
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.18
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.38
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.86
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.51
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.98
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-44.64
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-43.0
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-63.77
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.7
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.6
340861,Wellswood,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,268.0
340861,Wellswood,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-89.09
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-76.4
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-91.73
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
340861,Wellswood,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.31
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.17
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.9
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.6
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.49
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.65
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.06
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.31
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.66
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.01
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.43
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.52
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-41.27
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.92
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-58.71
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.5
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.5
340861,Wellswood,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,247.1
340861,Wellswood,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-80.25
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-72.77
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-86.88
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
340861,Wellswood,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.63
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.35
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.42
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.7
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.1
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.3
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.01
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.97
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.85
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.88
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.97
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.04
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.57
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-40.4
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.75
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-58.02
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.8
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.0
340861,Wellswood,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,244.1
340861,Wellswood,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-77.35
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-67.09
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-86.15
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
340861,Wellswood,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.23
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.93
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.88
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.5
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.55
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.69
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.31
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.68
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.01
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.06
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.76
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.45
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.01
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.25
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.63
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.5
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.1
340861,Wellswood,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.1
340861,Wellswood,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-74.26
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-66.19
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-75.29
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
340861,Wellswood,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.47
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.7
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.5
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.0
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.7
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.48
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.39
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.11
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
