Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.97
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.51
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.0
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.73
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.41
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.27
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,83.6
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.8
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.5
340861,Wellswood,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.3
340861,Wellswood,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-74.89
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.29
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-81.15
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
340861,Wellswood,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.6
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.77
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.93
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.0
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.0
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.98
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.92
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.07
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.45
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.65
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.96
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.47
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.33
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.65
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.66
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.29
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.1
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.6
340861,Wellswood,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.5
340861,Wellswood,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-71.05
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-71.52
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-78.38
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
340861,Wellswood,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.16
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.42
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.7
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.7
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.0
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.42
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.89
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.81
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.66
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.81
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.17
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.08
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.12
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.19
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-55.42
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.8
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.1
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.3
340861,Wellswood,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,233.3
340861,Wellswood,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-68.19
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-66.07
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-88.28
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
340861,Wellswood,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.75
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.78
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.81
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.8
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.9
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.1
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.5
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.28
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.28
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.8
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.56
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.57
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.28
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.58
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.52
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.13
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.29
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.74
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,95.5
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.1
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
340861,Wellswood,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,232.3
340861,Wellswood,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-65.97
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-63.52
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-82.02
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
340861,Wellswood,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.66
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.47
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.5
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.7
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.1
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.1
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.52
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.38
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.92
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.86
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.02
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.24
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.33
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.6
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.82
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.91
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,102.5
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
340861,Wellswood,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,230.9
340861,Wellswood,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-63.88
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.04
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-84.88
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
340861,Wellswood,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.64
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.94
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.53
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.9
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.5
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.6
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.72
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.99
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.02
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.61
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.57
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.62
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.42
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.14
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-59.67
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,107.0
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.1
340861,Wellswood,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,252.0
340861,Wellswood,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-74.61
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.32
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-90.21
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
340861,Wellswood,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.59
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.12
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.4
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.4
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.32
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.71
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.06
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.52
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.63
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.81
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.48
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.31
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.32
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.44
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-64.06
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,120.7
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.1
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
340861,Wellswood,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,269.0
340861,Wellswood,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-73.47
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-57.55
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-99.52
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.1
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
340861,Wellswood,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.88
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.12
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.7
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.3
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.0
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.41
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.95
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.4
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.8
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.46
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.48
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.02
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.01
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.68
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-58.04
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,99.5
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.0
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.1
340861,Wellswood,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,244.7
340861,Wellswood,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-74.51
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-68.64
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-91.59
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
340861,Wellswood,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
