Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.06
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.46
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.9
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.11
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.2
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.5
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.73
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.36
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.84
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.28
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.22
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.43
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.82
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.7
340861,Wellswood,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.5
340861,Wellswood,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-71.02
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-66.18
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-81.61
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
340861,Wellswood,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.58
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.24
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.95
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.7
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.6
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.4
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.27
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.29
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.24
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.19
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.0
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.28
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.51
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.9
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.76
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.8
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.15
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.6
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
340861,Wellswood,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.1
340861,Wellswood,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-78.86
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-62.94
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-79.05
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
340861,Wellswood,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.15
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.06
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,39.7
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.5
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.0
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.12
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.26
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.44
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.19
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.71
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.27
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.92
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.3
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.03
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.79
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.53
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.9
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
340861,Wellswood,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.9
340861,Wellswood,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-86.38
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-58.24
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-78.0
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
340861,Wellswood,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.14
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.54
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.6
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.4
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.8
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.32
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.97
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.28
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.84
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.41
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.25
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.66
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.17
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.07
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.04
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.3
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
340861,Wellswood,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.0
340861,Wellswood,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-78.92
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.84
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-77.39
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
340861,Wellswood,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.41
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.3
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.43
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.1
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.8
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.6
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.4
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.63
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.86
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.64
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.27
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.03
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.13
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.17
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.27
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.85
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.48
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.82
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.16
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.5
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.6
340861,Wellswood,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.8
340861,Wellswood,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-82.89
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-67.29
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-82.77
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
340861,Wellswood,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.68
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.77
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.3
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.5
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.51
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.38
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.79
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.58
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.07
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.97
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.34
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.71
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.08
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.65
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.8
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.8
340861,Wellswood,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.1
340861,Wellswood,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-80.03
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-65.96
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-80.65
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
340861,Wellswood,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.3
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.59
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.08
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.2
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.93
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.71
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.02
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.79
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.1
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.79
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.3
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.72
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.76
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.2
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.3
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.4
340861,Wellswood,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.1
340861,Wellswood,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-79.08
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.18
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-86.75
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
340861,Wellswood,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.95
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.99
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.55
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.9
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.1
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.1
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.05
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.07
