Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.27
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.8
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.65
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.61
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.11
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.62
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.19
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.22
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.5
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.0
340861,Wellswood,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.3
340861,Wellswood,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-69.6
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-65.22
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-89.0
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
340861,Wellswood,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.66
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.92
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.57
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.0
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.9
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.68
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.93
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.5
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.81
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.06
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.69
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.14
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.33
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.14
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.17
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.62
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-55.14
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.2
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.3
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.2
340861,Wellswood,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,231.1
340861,Wellswood,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-70.27
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-66.29
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-89.09
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
340861,Wellswood,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.8
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.36
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.65
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.0
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.4
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.02
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.54
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.29
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.49
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.2
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.47
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.11
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.2
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.56
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.24
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.51
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.1
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.2
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.5
340861,Wellswood,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,228.4
340861,Wellswood,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-75.67
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-76.14
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-96.29
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
340861,Wellswood,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.32
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.11
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.31
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.1
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.7
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.0
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.97
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.8
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.07
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.44
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.7
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.6
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.11
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.49
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.78
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.47
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-62.81
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,126.0
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
340861,Wellswood,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,261.9
340861,Wellswood,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-71.72
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-68.84
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-109.41
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,165.4
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
340861,Wellswood,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.6
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.74
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.56
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.75
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.8
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.1
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.8
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-12.69
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.73
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.06
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.71
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.28
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.05
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.91
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.72
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.51
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.26
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-64.4
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,151.0
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
340861,Wellswood,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,268.4
340861,Wellswood,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-67.45
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-69.75
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-107.18
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
340861,Wellswood,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.7
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.64
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.46
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.5
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.2
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.8
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-12.54
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.35
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.73
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-28.95
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.1
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.07
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.51
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.86
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.35
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.88
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.19
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.69
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,106.1
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
340861,Wellswood,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.1
340861,Wellswood,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-62.1
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-65.53
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-94.38
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
340861,Wellswood,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.25
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.11
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.63
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.3
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.87
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.82
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.09
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.67
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.59
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.94
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.6
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.96
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.8
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.65
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.4
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
340861,Wellswood,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.0
340861,Wellswood,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,20.7
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-62.81
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-57.89
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-83.86
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
340861,Wellswood,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.71
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.16
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.18
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.8
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.9
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.48
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.0
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.48
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.22
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.81
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.01
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.05
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.61
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.85
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.95
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
340861,Wellswood,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.9
340861,Wellswood,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
