Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-66.33
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-57.09
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-74.68
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
340861,Wellswood,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.1
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.77
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.45
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.5
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.9
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.14
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.13
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.73
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.07
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.63
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.62
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.56
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.07
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.36
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.08
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
340861,Wellswood,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.4
340861,Wellswood,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.19
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.74
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-63.48
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
340861,Wellswood,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.96
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.47
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.06
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.3
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.1
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.4
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.15
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.62
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.84
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.01
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.26
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.72
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.59
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.45
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.98
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.04
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
340861,Wellswood,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.7
340861,Wellswood,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.49
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-57.25
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-71.98
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
340861,Wellswood,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.85
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.94
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.9
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.5
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.2
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.85
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.99
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.76
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.29
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.03
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.18
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.64
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.08
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.96
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.63
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
340861,Wellswood,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.5
340861,Wellswood,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.15
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.42
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-58.77
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
340861,Wellswood,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.07
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.61
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.0
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.7
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.1
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.28
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.69
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.08
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.71
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.47
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.77
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.49
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.25
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.09
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
340861,Wellswood,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
340861,Wellswood,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.72
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.77
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.86
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
340861,Wellswood,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.97
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.05
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.6
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.8
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.67
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.21
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.44
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.13
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.58
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.62
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.45
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.65
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.62
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.89
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.34
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.0
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.3
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
340861,Wellswood,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
340861,Wellswood,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.06
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.54
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.57
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
340861,Wellswood,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.59
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.81
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.1
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.6
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.8
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.04
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.94
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.05
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.84
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.86
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.21
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.62
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.31
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.26
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
340861,Wellswood,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.7
340861,Wellswood,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.16
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-45.09
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-57.46
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
340861,Wellswood,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.18
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.67
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.2
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.1
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.3
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.38
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.88
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.42
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.01
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.07
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.63
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.47
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.93
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.8
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.29
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
340861,Wellswood,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
340861,Wellswood,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.23
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.84
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-43.74
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
340861,Wellswood,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.43
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.37
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.3
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.43
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
