Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.3
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.53
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-54.76
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
340861,Wellswood,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.5
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.49
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.6
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.1
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.6
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.38
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.47
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.0
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.08
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.39
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.72
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.49
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.14
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
340861,Wellswood,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
340861,Wellswood,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.7
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.01
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.86
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
340861,Wellswood,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.35
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.75
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.9
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.3
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.77
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.52
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.33
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.97
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.25
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.47
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.37
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.18
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
340861,Wellswood,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
340861,Wellswood,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.03
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.33
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-54.08
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
340861,Wellswood,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.09
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.1
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.66
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.5
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.5
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.8
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.6
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.08
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.18
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.6
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.3
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.69
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.99
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.55
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.38
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.08
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
340861,Wellswood,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
340861,Wellswood,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.13
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.61
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-56.72
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
340861,Wellswood,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.45
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.42
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.76
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.4
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.5
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.7
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.34
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.19
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.99
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.85
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.97
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.07
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.58
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.25
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.33
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
340861,Wellswood,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
340861,Wellswood,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.34
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.55
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-54.5
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
340861,Wellswood,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.21
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.19
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.36
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.3
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.3
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.3
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.43
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.93
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.34
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.41
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.21
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.38
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.49
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.07
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.99
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
340861,Wellswood,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
340861,Wellswood,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.16
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.89
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-56.41
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
340861,Wellswood,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.35
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.3
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.18
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.0
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.6
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.6
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.66
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.91
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.35
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.47
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.42
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.6
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.57
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.49
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.13
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
340861,Wellswood,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
340861,Wellswood,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.41
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.36
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-49.6
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
340861,Wellswood,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.13
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.86
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.5
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.7
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.9
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.26
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.61
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.42
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.94
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.61
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.87
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.82
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.54
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.12
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.83
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
340861,Wellswood,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
340861,Wellswood,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.98
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.17
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-50.77
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
340861,Wellswood,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.44
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.2
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.33
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.7
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.2
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.6
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.21
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
