Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.99
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.25
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.18
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.68
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.62
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.01
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.51
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.15
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.79
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
340861,Wellswood,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
340861,Wellswood,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.7
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.59
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-49.59
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
340861,Wellswood,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.21
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.25
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.22
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.5
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.4
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.11
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.26
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.05
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.75
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.3
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.15
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.76
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.04
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
340861,Wellswood,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
340861,Wellswood,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.6
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.4
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.18
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
340861,Wellswood,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.88
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.4
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.35
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,28.2
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.22
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.65
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.17
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.79
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.72
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.33
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.88
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.54
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.3
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.35
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
340861,Wellswood,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
340861,Wellswood,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,20.7
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.87
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.45
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-52.69
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
340861,Wellswood,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.77
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.08
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.96
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.7
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.6
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.7
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.6
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.27
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.7
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.05
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.78
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.94
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.39
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.23
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.76
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.95
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.76
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
340861,Wellswood,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,20.7
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.26
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.77
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.05
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
340861,Wellswood,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.67
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.7
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.5
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.2
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.12
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.14
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.58
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.79
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.56
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.16
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.1
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.86
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
340861,Wellswood,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
340861,Wellswood,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.65
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.23
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-55.66
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
340861,Wellswood,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.76
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.85
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.7
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.9
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.8
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.41
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.12
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.6
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.3
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.64
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.55
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.22
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.32
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
340861,Wellswood,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
340861,Wellswood,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.87
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.83
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.76
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
340861,Wellswood,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.9
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.12
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.13
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.7
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.8
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.0
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.03
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.84
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.0
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.24
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.72
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.22
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.73
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.51
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.49
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
340861,Wellswood,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
340861,Wellswood,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.83
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.23
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-56.16
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
340861,Wellswood,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.32
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.79
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.7
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.4
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.43
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.17
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.71
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.52
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.53
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.56
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.34
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.55
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.68
