Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
340861,Wellswood,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
340861,Wellswood,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.5
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.64
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-57.15
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
340861,Wellswood,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.53
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.11
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.8
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.82
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.63
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.08
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.48
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.6
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.14
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.73
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.46
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
340861,Wellswood,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
340861,Wellswood,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.72
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.19
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-55.16
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
340861,Wellswood,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.78
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.97
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.1
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.1
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.95
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.53
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.71
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.97
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.38
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.97
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.65
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.68
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.45
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.36
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
340861,Wellswood,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
340861,Wellswood,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.5
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.56
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-55.26
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
340861,Wellswood,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.88
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.81
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,26.6
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.4
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.02
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.47
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.45
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.28
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.59
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.67
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.06
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.75
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.2
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
340861,Wellswood,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
340861,Wellswood,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.84
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.57
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.55
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
340861,Wellswood,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.77
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.48
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.81
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.9
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.7
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.06
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.06
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.85
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.07
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.64
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.6
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.38
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.71
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
340861,Wellswood,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
340861,Wellswood,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.64
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.36
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.39
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
340861,Wellswood,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.63
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.26
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.42
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.5
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.0
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.31
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.74
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.91
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.06
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.61
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.15
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.37
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.72
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
340861,Wellswood,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
340861,Wellswood,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.32
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.54
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.01
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
340861,Wellswood,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.81
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.67
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.06
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.2
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.6
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.22
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.65
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.9
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.09
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.9
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.48
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.62
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.63
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.11
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.37
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
340861,Wellswood,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
340861,Wellswood,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.13
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.41
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-57.53
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
340861,Wellswood,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.74
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.42
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.77
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.7
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.6
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.71
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.83
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.31
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.46
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.48
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.16
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.89
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.63
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.17
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.33
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
340861,Wellswood,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
340861,Wellswood,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.85
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.79
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-60.81
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
340861,Wellswood,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.21
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.7
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.8
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.7
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.1
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.91
