Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.08
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.06
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.02
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.5
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.13
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.52
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.32
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.33
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.57
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
340861,Wellswood,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
340861,Wellswood,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.9
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.55
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-56.15
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
340861,Wellswood,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.16
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.36
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.8
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.6
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.9
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.65
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.18
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.16
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.31
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.84
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.77
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.42
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.78
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.66
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.81
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
340861,Wellswood,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
340861,Wellswood,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.14
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.82
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.3
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
340861,Wellswood,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.95
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.68
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.52
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.7
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.5
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.26
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.99
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.19
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.99
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.41
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.17
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.46
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.53
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.67
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.37
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
340861,Wellswood,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
340861,Wellswood,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.06
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.99
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-52.64
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
340861,Wellswood,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.63
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.44
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.8
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.3
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.46
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.9
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.5
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.41
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.02
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.61
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.61
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.66
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.5
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
340861,Wellswood,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
340861,Wellswood,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.3
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.0
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-55.38
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
340861,Wellswood,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.5
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.85
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.51
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.3
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.6
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.22
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.2
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.41
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.9
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.58
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.72
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.26
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.75
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.07
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.45
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.0
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
340861,Wellswood,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
340861,Wellswood,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.89
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.72
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-55.23
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
340861,Wellswood,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.48
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.72
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.7
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.3
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.5
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.75
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.14
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.27
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.94
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.59
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.55
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.91
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.76
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
340861,Wellswood,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
340861,Wellswood,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.9
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.32
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-57.67
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
340861,Wellswood,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.05
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.64
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.9
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.6
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.1
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.11
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.84
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.32
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.38
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.15
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.11
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.15
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.96
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.59
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.15
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
340861,Wellswood,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
340861,Wellswood,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.17
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.71
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.61
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
340861,Wellswood,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.91
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.7
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.91
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.1
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.3
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.61
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.68
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.32
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.03
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.53
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.04
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.04
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
