Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.71
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.33
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.99
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
340861,Wellswood,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
340861,Wellswood,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.03
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.02
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-58.36
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
340861,Wellswood,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.03
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.07
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.36
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.5
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.1
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.26
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.49
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.82
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.34
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.55
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.3
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.42
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.53
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.31
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.79
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
340861,Wellswood,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
340861,Wellswood,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.79
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.77
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-64.26
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
340861,Wellswood,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.15
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.02
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.9
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.7
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.03
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.38
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.98
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.3
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.32
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.66
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.02
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.13
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.04
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
340861,Wellswood,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
340861,Wellswood,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.72
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.06
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-64.05
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
340861,Wellswood,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.4
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.5
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.1
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.2
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.8
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.13
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.77
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.17
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.67
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.68
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.11
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.19
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.07
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.4
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.45
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
340861,Wellswood,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
340861,Wellswood,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-55.13
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.84
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-62.28
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
340861,Wellswood,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.05
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-13.41
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.3
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.6
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.9
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.69
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.43
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.09
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.16
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.17
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.98
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.39
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.09
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
340861,Wellswood,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
340861,Wellswood,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.13
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.53
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-67.35
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
340861,Wellswood,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.15
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.91
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.0
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.4
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.15
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.9
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.57
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.97
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.6
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.15
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.25
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.77
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.29
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.72
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
340861,Wellswood,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
340861,Wellswood,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.66
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.79
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.35
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
340861,Wellswood,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.34
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.67
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.75
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.1
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.6
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.92
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.46
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.18
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.16
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.74
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.33
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.9
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.17
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.32
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
340861,Wellswood,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
340861,Wellswood,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.59
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.63
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-58.19
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
340861,Wellswood,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.81
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.68
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.8
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.4
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.09
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.67
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.23
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.91
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.68
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.49
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.32
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.9
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
340861,Wellswood,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
340861,Wellswood,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,25.3
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.12
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.96
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-42.87
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
340861,Wellswood,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.98
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.0
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.38
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.2
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
