Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.9
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.09
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.13
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.71
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.2
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.03
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.71
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.53
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.34
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.36
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
340861,Wellswood,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
340861,Wellswood,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,25.4
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.9
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.32
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-46.04
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
340861,Wellswood,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.79
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.28
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.15
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,17.3
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.7
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.9
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.12
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.17
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.04
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.39
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.81
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.11
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.05
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.2
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
340861,Wellswood,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
340861,Wellswood,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,25.4
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.69
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.03
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-39.53
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
340861,Wellswood,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.44
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.98
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.04
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.7
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.11
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.14
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.39
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.62
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.93
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.46
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.15
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.97
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
340861,Wellswood,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
340861,Wellswood,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,25.5
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.85
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.68
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-35.01
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
340861,Wellswood,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.93
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.48
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.62
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.1
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.8
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.37
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.45
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.4
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.2
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.03
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.31
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.38
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.59
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
340861,Wellswood,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
340861,Wellswood,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,25.6
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.2
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.64
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-36.01
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
340861,Wellswood,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.46
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.7
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.05
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.4
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.1
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.7
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.65
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.7
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.09
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.99
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.94
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.17
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.66
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
340861,Wellswood,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
340861,Wellswood,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,25.7
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.23
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.82
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-38.1
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
340861,Wellswood,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.67
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.32
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.14
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.8
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.2
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.89
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.62
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.36
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.07
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.33
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.36
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.4
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.14
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.53
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
340861,Wellswood,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
340861,Wellswood,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.17
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.57
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-40.42
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
340861,Wellswood,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.91
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.59
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.07
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.9
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.92
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.45
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.72
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.92
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.43
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.02
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.0
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.9
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
340861,Wellswood,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
340861,Wellswood,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.75
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.88
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.17
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
340861,Wellswood,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.51
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.23
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.42
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.85
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.2
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.74
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.67
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.43
