Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.99
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.16
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.89
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.55
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
340861,Wellswood,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.7
340861,Wellswood,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,26.0
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.49
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.98
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.92
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
340861,Wellswood,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.61
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.4
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.81
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.7
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.3
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.5
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.32
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.84
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.13
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.63
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.1
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.02
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.28
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.57
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.49
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.95
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
340861,Wellswood,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
340861,Wellswood,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,26.1
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.34
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.4
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-44.02
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
340861,Wellswood,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.03
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.53
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.3
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.7
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.42
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.91
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.97
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.62
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.66
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.0
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.1
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.74
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
340861,Wellswood,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
340861,Wellswood,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,26.1
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.27
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.5
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-47.99
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
340861,Wellswood,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.13
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.39
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.4
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.7
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.3
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.15
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.31
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.68
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.57
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.3
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.39
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.33
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.59
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.55
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
340861,Wellswood,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.5
340861,Wellswood,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,26.2
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.42
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.13
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-46.34
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
340861,Wellswood,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.26
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.26
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.31
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.7
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.0
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.3
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.92
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.62
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.53
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.56
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.78
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.35
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.25
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.96
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.17
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
340861,Wellswood,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
340861,Wellswood,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,26.3
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.18
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.99
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-50.81
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
340861,Wellswood,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.0
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.76
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.36
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.4
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.7
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.8
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.22
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.6
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.04
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.01
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.14
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.47
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.04
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
340861,Wellswood,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.4
340861,Wellswood,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,26.4
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.71
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.59
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-61.34
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
340861,Wellswood,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.41
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.01
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.23
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.3
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.6
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.04
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.12
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.26
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.35
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.47
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.02
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.21
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
340861,Wellswood,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.1
340861,Wellswood,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,26.5
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.22
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.81
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-61.33
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
340861,Wellswood,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.32
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.56
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.33
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.6
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.3
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.7
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.5
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.14
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.81
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.17
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.42
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.38
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.87
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
340861,Wellswood,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.8
340861,Wellswood,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,26.5
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.88
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.43
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-55.89
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
340861,Wellswood,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
