Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.46
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.46
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.48
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.9
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.7
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.0
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.23
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.01
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.58
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.17
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.4
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.86
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.19
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.3
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.58
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
340861,Wellswood,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.8
340861,Wellswood,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.38
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.59
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.96
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
340861,Wellswood,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.0
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.42
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.79
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.5
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.0
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.9
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.9
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.24
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.41
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.61
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.68
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.92
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.44
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.13
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.79
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.53
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
340861,Wellswood,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
340861,Wellswood,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.81
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.87
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-54.71
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
340861,Wellswood,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.19
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.03
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.69
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,50.5
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.2
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.5
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.5
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.2
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.26
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.2
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.69
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.76
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.59
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.51
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.89
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.4
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.69
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.99
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
340861,Wellswood,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
340861,Wellswood,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,26.7
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.72
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.15
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-58.64
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
340861,Wellswood,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.56
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.02
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.3
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.0
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.1
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.8
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.16
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.19
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.37
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.25
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.38
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.9
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.38
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.57
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.69
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.1
340861,Wellswood,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
340861,Wellswood,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,26.8
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.82
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.98
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.32
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
340861,Wellswood,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.78
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.24
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.36
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.5
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.0
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.9
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.51
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.04
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.51
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.06
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.37
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.37
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.76
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.83
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.52
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.41
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.42
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
340861,Wellswood,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.5
340861,Wellswood,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,26.8
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-57.5
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-45.03
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-58.06
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
340861,Wellswood,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.88
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.32
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.95
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,46.0
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.3
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.75
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.02
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.78
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.67
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.53
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.75
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.05
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.05
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.4
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
340861,Wellswood,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
340861,Wellswood,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,26.8
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.33
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.86
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-56.69
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
340861,Wellswood,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.56
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.49
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.97
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.2
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.1
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.9
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.9
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.98
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.32
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.35
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.59
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.91
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.27
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.32
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.86
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.74
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.68
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.85
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
340861,Wellswood,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
340861,Wellswood,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,26.8
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.26
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-45.1
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-55.93
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
340861,Wellswood,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.7
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.1
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.02
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.9
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.2
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.6
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.8
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.97
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.08
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.12
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.37
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.78
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
