Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.05
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.78
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.53
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.1
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
340861,Wellswood,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
340861,Wellswood,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,26.8
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.08
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.08
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-61.98
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
340861,Wellswood,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.82
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-7.76
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.29
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,42.0
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.0
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.3
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.4
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.24
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.18
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.1
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.16
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.3
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.56
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.85
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.54
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.14
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.1
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.4
340861,Wellswood,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
340861,Wellswood,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,26.8
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.27
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-61.05
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-56.63
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
340861,Wellswood,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.05
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.94
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.94
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.7
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.65
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.43
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.81
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.03
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.38
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.9
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.59
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.61
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.35
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.8
340861,Wellswood,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.3
340861,Wellswood,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,26.7
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.86
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.3
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-58.87
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
340861,Wellswood,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.6
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.94
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,45.0
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.7
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.77
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.81
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.24
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.0
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.53
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.48
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.14
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.8
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.38
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.8
340861,Wellswood,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.3
340861,Wellswood,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.39
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-62.43
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-74.63
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
340861,Wellswood,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.4
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.35
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,48.8
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.8
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.7
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.0
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.23
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.4
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.21
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.3
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.6
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.59
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.07
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.1
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.6
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.17
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.73
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.5
340861,Wellswood,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.4
340861,Wellswood,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,26.6
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.23
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.58
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-70.89
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
340861,Wellswood,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.89
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.23
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,59.1
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.1
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.6
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.67
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.51
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.09
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.34
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.47
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.57
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.78
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.98
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.84
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-39.82
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.06
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.9
340861,Wellswood,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.9
340861,Wellswood,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,26.5
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.82
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.36
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-76.07
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
340861,Wellswood,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.74
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.78
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,61.2
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,95.7
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.8
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.69
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.44
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.12
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.21
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.23
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.45
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.8
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.35
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.99
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.95
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.9
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.8
340861,Wellswood,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.0
340861,Wellswood,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,26.5
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-71.16
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-67.88
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-75.28
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
340861,Wellswood,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.37
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.81
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,51.8
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.0
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.1
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.07
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-23.08
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.13
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.2
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.0
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.72
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.3
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.57
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.17
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.9
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.7
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.6
340861,Wellswood,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.4
340861,Wellswood,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,26.4
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-73.37
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.73
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-80.16
