Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
340861,Wellswood,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.96
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.25
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,48.1
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.8
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.0
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.39
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.51
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.19
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.7
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.03
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.7
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.9
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.19
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.29
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.8
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.09
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.14
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.17
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.6
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.5
340861,Wellswood,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.6
340861,Wellswood,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,26.3
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-69.76
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-67.94
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-72.78
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
340861,Wellswood,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.7
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.23
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.0
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,46.0
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.2
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.5
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.58
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.95
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.8
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.38
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.92
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.29
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.87
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.78
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.51
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.82
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.0
340861,Wellswood,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.9
340861,Wellswood,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,26.3
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.65
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.47
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-83.66
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
340861,Wellswood,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.91
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.08
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.42
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,46.6
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.7
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.3
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.07
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.66
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.16
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-28.93
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.5
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.44
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.35
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.5
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.58
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.65
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.61
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.26
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
340861,Wellswood,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.5
340861,Wellswood,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,26.2
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-56.97
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-54.97
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-84.26
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
340861,Wellswood,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.9
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.8
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.77
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,48.3
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.9
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.5
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.81
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.31
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.15
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.96
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-31.19
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.1
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.47
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.62
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.66
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.51
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.44
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.75
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
340861,Wellswood,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.1
340861,Wellswood,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,26.1
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-64.3
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-54.7
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-87.77
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
340861,Wellswood,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.45
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.19
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.63
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,52.2
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.3
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.0
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.2
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.18
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.99
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.9
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-28.9
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.3
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.45
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.24
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.69
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.35
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.54
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.91
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
340861,Wellswood,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.7
340861,Wellswood,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,26.0
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-66.61
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.16
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-84.35
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
340861,Wellswood,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.54
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.06
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.93
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,55.9
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.8
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.2
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.97
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.25
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.51
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.01
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.7
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.9
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.58
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.9
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.91
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.43
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.1
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.7
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.1
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
340861,Wellswood,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.3
340861,Wellswood,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,26.0
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-70.41
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.11
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-81.54
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
340861,Wellswood,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.95
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.89
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.22
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,55.8
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,90.9
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.9
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.49
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.29
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.17
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.56
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-32.72
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.7
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.31
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.23
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.97
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.77
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.96
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.28
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
340861,Wellswood,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.5
340861,Wellswood,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,25.9
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-74.56
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.2
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-81.56
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
340861,Wellswood,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.88
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.99
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.78
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,50.2
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.6
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.9
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.7
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.19
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.36
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
