Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.01
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.6
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-28.13
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.9
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.97
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.16
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.9
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.86
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.22
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
340861,Wellswood,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.3
340861,Wellswood,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-74.07
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-59.07
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-75.71
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
340861,Wellswood,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.43
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.82
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.8
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,57.8
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.0
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.36
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.57
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.48
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.08
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.19
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.89
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.93
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.65
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.7
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.25
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
340861,Wellswood,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.4
340861,Wellswood,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,25.8
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-68.77
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.41
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-68.74
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
340861,Wellswood,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.5
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.87
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,61.6
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,94.6
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.4
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.42
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.91
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.61
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.66
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.35
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.36
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.91
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.42
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.07
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.11
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
340861,Wellswood,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.0
340861,Wellswood,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,25.7
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.55
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.09
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-66.11
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
340861,Wellswood,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.24
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.12
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,57.6
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.9
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.1
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.47
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.74
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.84
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.97
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.0
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.06
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.14
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.83
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.26
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.28
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
340861,Wellswood,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.4
340861,Wellswood,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,25.6
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-56.18
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.63
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-70.94
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
340861,Wellswood,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.93
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.07
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.8
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.0
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.8
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.39
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.04
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.63
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.33
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.79
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.48
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.28
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.99
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.4
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.4
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
340861,Wellswood,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.8
340861,Wellswood,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,25.6
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.16
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.0
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-76.58
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
340861,Wellswood,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.76
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.13
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.38
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,50.0
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.4
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.1
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-11.89
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.62
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.94
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.7
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.85
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.69
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.2
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.59
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.92
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.54
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.15
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.0
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
340861,Wellswood,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.5
340861,Wellswood,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,25.5
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.54
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-55.33
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-80.98
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
340861,Wellswood,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.11
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.05
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.41
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,53.3
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.7
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.0
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.61
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.13
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.36
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.85
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.0
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.93
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.3
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.48
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.51
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.37
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.42
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
340861,Wellswood,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.3
340861,Wellswood,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,25.4
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-59.11
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.8
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-75.63
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
340861,Wellswood,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.3
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.73
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,53.0
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.4
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.2
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.74
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.51
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.86
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.44
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.39
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.49
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.24
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.06
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.77
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.53
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.8
340861,Wellswood,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.4
340861,Wellswood,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,25.3
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
