Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.06
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-64.16
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-70.12
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
340861,Wellswood,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.95
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.35
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,56.5
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.6
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.1
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.96
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.58
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.75
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.69
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.86
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.88
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.19
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.64
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.56
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.21
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
340861,Wellswood,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.7
340861,Wellswood,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,25.3
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-66.35
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.04
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-74.05
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
340861,Wellswood,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.69
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.59
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,72.6
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,108.6
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.1
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.63
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.16
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.1
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.75
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.15
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.31
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.44
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.93
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.71
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.96
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.4
340861,Wellswood,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.6
340861,Wellswood,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,25.2
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-65.26
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-62.9
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-61.17
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
340861,Wellswood,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.06
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.06
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.2
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,50.3
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.4
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.3
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.79
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.31
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.38
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.52
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.94
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.17
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.14
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.82
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-42.13
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.44
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.7
340861,Wellswood,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.5
340861,Wellswood,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-62.41
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-72.64
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-67.75
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
340861,Wellswood,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.9
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.88
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.41
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,54.1
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.4
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.3
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.24
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.05
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.63
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.99
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.03
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.91
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.19
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.98
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.39
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.41
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.9
340861,Wellswood,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.7
340861,Wellswood,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-62.24
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.16
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-66.47
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
340861,Wellswood,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.04
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.6
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.44
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,59.1
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.8
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.44
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.54
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.63
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.47
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.73
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.73
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.31
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.9
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.07
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.0
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.1
340861,Wellswood,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.5
340861,Wellswood,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-59.5
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-68.58
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-66.6
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
340861,Wellswood,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.45
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.0
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,58.0
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.8
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.2
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.06
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.37
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.48
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.17
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.93
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.79
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.98
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.35
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.08
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.96
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.2
340861,Wellswood,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.9
340861,Wellswood,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-64.32
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-66.35
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-69.56
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
340861,Wellswood,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.65
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.5
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,57.5
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.3
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.2
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.84
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.38
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.88
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.91
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.34
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.83
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.6
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.58
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.22
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.61
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.57
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.6
340861,Wellswood,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.0
340861,Wellswood,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.8
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.51
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-74.38
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
340861,Wellswood,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.07
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.12
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,68.4
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.3
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.59
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
