Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.17
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.91
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.99
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.83
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.39
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.34
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.29
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.23
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.92
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
340861,Wellswood,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.5
340861,Wellswood,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.59
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-63.02
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-65.81
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
340861,Wellswood,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.64
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.81
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,57.6
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.3
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.8
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.32
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.35
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.95
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.68
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.14
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.56
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.45
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.68
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.03
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.65
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
340861,Wellswood,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.7
340861,Wellswood,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-63.05
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.41
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-65.99
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
340861,Wellswood,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.06
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.47
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,56.5
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.6
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.0
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.48
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.94
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.59
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.99
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.5
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.55
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.85
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.06
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.94
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-35.46
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.37
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.8
340861,Wellswood,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.5
340861,Wellswood,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-61.71
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-63.25
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-74.26
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
340861,Wellswood,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.03
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.98
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,49.6
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.3
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.6
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.32
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.29
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.23
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-32.69
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.3
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.74
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.62
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.52
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.77
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.74
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.4
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.1
340861,Wellswood,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.0
340861,Wellswood,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-62.8
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-69.99
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-86.46
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
340861,Wellswood,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.4
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.89
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.16
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,53.0
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.7
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.82
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.17
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.65
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.15
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.16
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.19
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.41
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-43.32
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.71
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.5
340861,Wellswood,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.1
340861,Wellswood,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.38
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-71.09
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-73.62
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
340861,Wellswood,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.59
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.6
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,52.6
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.3
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.3
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.38
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.24
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.43
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.43
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.58
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.61
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.3
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-40.79
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.12
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.1
340861,Wellswood,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.2
340861,Wellswood,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.59
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-73.61
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-70.11
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
340861,Wellswood,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.12
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.73
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,45.6
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.3
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.1
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.06
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.84
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.79
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.19
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.98
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.66
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.79
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.08
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.62
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.85
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.5
340861,Wellswood,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.5
340861,Wellswood,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.26
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-64.0
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-63.83
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
340861,Wellswood,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.2
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.92
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.51
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.9
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.0
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.9
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.87
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.97
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.92
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.06
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.5
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.3
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.48
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.22
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.98
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.84
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.9
