Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.6
340861,Wellswood,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.13
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.08
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-65.25
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
340861,Wellswood,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.85
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.88
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.5
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.6
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.36
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.2
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.69
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.34
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.92
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.38
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.37
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.79
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.08
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.8
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.2
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
340861,Wellswood,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.3
340861,Wellswood,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-56.99
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.48
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-67.39
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
340861,Wellswood,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.64
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.53
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.98
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.3
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.0
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.68
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.07
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.96
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.07
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.82
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.45
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.39
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.62
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.97
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.39
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.7
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
340861,Wellswood,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.7
340861,Wellswood,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-58.4
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-54.69
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-69.23
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
340861,Wellswood,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.88
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.57
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.9
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.9
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.34
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.99
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.29
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.76
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.51
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.49
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.08
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.68
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.22
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.32
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.6
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
340861,Wellswood,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.2
340861,Wellswood,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-62.37
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.0
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-73.15
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
340861,Wellswood,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.08
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.97
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.11
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.7
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.6
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.23
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.98
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.15
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.49
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.68
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.45
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.36
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.12
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.74
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.0
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.4
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
340861,Wellswood,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.8
340861,Wellswood,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.49
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.46
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-80.81
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
340861,Wellswood,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.79
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.67
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.6
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.5
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.0
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.25
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.68
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.52
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.54
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.48
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.3
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.17
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.4
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.4
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.72
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
340861,Wellswood,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.0
340861,Wellswood,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.72
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.27
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-78.53
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
340861,Wellswood,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.13
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.48
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.7
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.8
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.6
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.61
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.42
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.66
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-30.96
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.0
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.8
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.22
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.21
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.22
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.36
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.3
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.43
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
340861,Wellswood,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.2
340861,Wellswood,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.49
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.32
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-84.85
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
340861,Wellswood,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.54
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.41
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.3
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.1
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.0
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.25
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.43
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.9
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.19
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.07
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.13
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.92
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.18
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.44
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
340861,Wellswood,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.7
340861,Wellswood,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.27
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-48.74
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-70.33
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
340861,Wellswood,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.03
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.24
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.59
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.5
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.2
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.1
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.04
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
