Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.22
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.93
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.29
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.61
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.8
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.01
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.57
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.2
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.89
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.0
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
340861,Wellswood,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.3
340861,Wellswood,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.81
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.29
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-72.13
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
340861,Wellswood,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.15
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-13.42
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.0
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.2
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.98
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.56
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.84
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.05
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.1
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.5
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.74
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.57
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.03
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.16
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
340861,Wellswood,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.7
340861,Wellswood,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.73
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.05
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-70.82
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
340861,Wellswood,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.95
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.93
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.43
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.7
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.7
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.76
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.61
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.9
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.5
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.35
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.04
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.03
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.61
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.89
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.21
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
340861,Wellswood,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.9
340861,Wellswood,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.8
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.56
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-64.54
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
340861,Wellswood,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.56
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.36
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.35
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.7
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.76
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.38
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.5
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.37
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.32
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.52
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.22
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.23
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.26
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.9
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
340861,Wellswood,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.9
340861,Wellswood,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.68
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.43
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-65.35
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
340861,Wellswood,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.6
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.04
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.5
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.5
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.19
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.67
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.56
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.72
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.82
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.21
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.7
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.51
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.56
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.49
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.9
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
340861,Wellswood,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.0
340861,Wellswood,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.1
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.77
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.92
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
340861,Wellswood,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.75
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.39
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.8
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.1
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.5
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.75
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.6
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.92
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.89
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.59
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.22
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.64
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.14
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.16
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.6
340861,Wellswood,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
340861,Wellswood,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.22
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.82
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-53.22
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
340861,Wellswood,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.58
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.77
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.63
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.3
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.3
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.2
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.41
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.79
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.15
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.63
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.95
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.38
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.94
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.88
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
340861,Wellswood,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.5
340861,Wellswood,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.21
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.78
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-61.94
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
340861,Wellswood,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.68
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.28
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.2
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.9
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.95
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.95
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.26
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.9
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.54
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.25
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.25
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
