Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.3
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.25
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.35
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
340861,Wellswood,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.5
340861,Wellswood,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.62
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.2
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-57.1
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
340861,Wellswood,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.07
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.81
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-14.4
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.2
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.49
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.95
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.21
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.79
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.39
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.61
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.27
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.93
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.08
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.71
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.5
340861,Wellswood,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
340861,Wellswood,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-55.56
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.28
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-66.5
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
340861,Wellswood,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.43
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.48
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.35
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.1
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.6
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.1
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.76
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.72
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.15
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.55
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.31
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.29
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.03
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.16
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.74
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.8
340861,Wellswood,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.4
340861,Wellswood,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-63.95
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-47.4
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-54.78
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
340861,Wellswood,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.9
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.69
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.9
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.9
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.48
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.82
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.13
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.55
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.77
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.58
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.98
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.63
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.4
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.5
340861,Wellswood,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.4
340861,Wellswood,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-68.05
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.54
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-61.26
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
340861,Wellswood,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.59
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.06
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.6
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.3
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.58
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.18
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.66
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.8
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.2
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.99
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.44
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.25
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.8
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
340861,Wellswood,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.2
340861,Wellswood,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.59
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.82
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-63.94
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
340861,Wellswood,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.36
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.26
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.12
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.7
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.5
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.65
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.78
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.53
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.5
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.38
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.46
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.82
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.65
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.33
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.28
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.81
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.9
340861,Wellswood,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.0
340861,Wellswood,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-65.88
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-54.58
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-61.77
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
340861,Wellswood,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.87
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.67
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.47
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.8
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.6
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.05
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.38
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.13
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.02
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.45
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.9
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.17
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.9
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.58
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.6
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.2
340861,Wellswood,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.9
340861,Wellswood,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-61.29
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.88
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-61.38
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
340861,Wellswood,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.64
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.24
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.9
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.4
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.3
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.65
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.65
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.43
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.75
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.0
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.62
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.41
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.78
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.35
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.07
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
340861,Wellswood,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.6
340861,Wellswood,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.27
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-52.67
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-63.86
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
340861,Wellswood,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.83
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.05
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.22
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.7
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.8
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
