Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.77
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.18
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.15
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.21
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.07
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.68
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.7
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.97
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.14
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
340861,Wellswood,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
340861,Wellswood,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.74
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.05
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-57.52
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
340861,Wellswood,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.96
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.08
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.01
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.1
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.4
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.21
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.6
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.45
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.65
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.9
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.53
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.76
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.62
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.79
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.09
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.1
340861,Wellswood,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.8
340861,Wellswood,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.3
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.1
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-56.82
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
340861,Wellswood,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.2
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.84
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.0
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.7
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.77
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.26
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.24
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.16
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.75
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.11
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.89
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.77
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-35.61
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.93
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.8
340861,Wellswood,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
340861,Wellswood,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.14
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.3
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-54.17
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
340861,Wellswood,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.94
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.68
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.0
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.82
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.08
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.91
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.66
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.67
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.03
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.25
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.0
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.45
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.79
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.7
340861,Wellswood,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
340861,Wellswood,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.94
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-54.16
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-54.67
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
340861,Wellswood,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.12
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.57
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.1
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.3
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.8
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.35
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.17
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.13
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.79
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.31
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.45
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.21
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.91
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-40.74
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.49
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.4
340861,Wellswood,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.9
340861,Wellswood,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.69
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.34
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-49.28
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
340861,Wellswood,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.64
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.22
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.94
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.8
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.1
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.3
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.85
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.67
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.9
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.79
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.36
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.68
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.4
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.71
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.72
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.25
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.9
340861,Wellswood,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.3
340861,Wellswood,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.56
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.42
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.71
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
340861,Wellswood,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.32
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.4
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.3
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.9
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.8
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.52
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.14
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.97
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.3
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.57
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.48
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.69
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.12
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-43.82
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.46
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.4
340861,Wellswood,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.0
340861,Wellswood,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.33
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-66.1
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-67.1
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
340861,Wellswood,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.3
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.66
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.87
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.7
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.0
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.38
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.38
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.25
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.86
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.45
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.75
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.45
