Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.96
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.77
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.17
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
340861,Wellswood,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
340861,Wellswood,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.24
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.84
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-50.63
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
340861,Wellswood,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.22
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.25
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.8
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.45
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.04
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.14
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.45
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.94
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.23
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.39
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.61
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.68
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.35
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.59
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
340861,Wellswood,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
340861,Wellswood,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.38
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.28
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.47
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
340861,Wellswood,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.28
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.61
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.5
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.56
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.3
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.19
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.17
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.6
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.99
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.4
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.66
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.3
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
340861,Wellswood,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
340861,Wellswood,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.54
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.36
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.53
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
340861,Wellswood,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.26
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.05
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.1
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.4
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.68
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.49
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.4
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.64
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.65
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.38
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.94
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.86
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.9
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
340861,Wellswood,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
340861,Wellswood,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.54
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.44
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-44.35
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
340861,Wellswood,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.61
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.25
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.66
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.1
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.1
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.92
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.25
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.54
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.67
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.6
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.79
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.26
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.36
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.32
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
340861,Wellswood,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
340861,Wellswood,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.89
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.44
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-41.87
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
340861,Wellswood,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.74
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.1
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.2
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.5
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.91
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.57
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.66
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.19
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.94
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.91
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.06
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.32
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
340861,Wellswood,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
340861,Wellswood,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.91
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.51
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-39.43
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
340861,Wellswood,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.57
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.82
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.0
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.1
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.8
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.65
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.56
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.49
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.16
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.69
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.07
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.25
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.58
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.28
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
340861,Wellswood,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
340861,Wellswood,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.22
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.19
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-39.75
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
340861,Wellswood,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.56
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.53
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.1
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,13.5
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.9
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.9
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.16
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.74
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.61
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.19
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.47
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.32
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.42
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.99
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.64
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
340861,Wellswood,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
340861,Wellswood,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.34
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.07
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.68
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
340861,Wellswood,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.34
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.86
