Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.29
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.1
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.5
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.99
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.18
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.8
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.37
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.23
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.04
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.71
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.45
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.1
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
340861,Wellswood,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
340861,Wellswood,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.61
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.79
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-42.1
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
340861,Wellswood,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.35
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.95
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.1
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.1
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.6
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.13
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.72
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.41
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.94
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.63
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.17
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.44
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.06
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.62
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
340861,Wellswood,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
340861,Wellswood,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.35
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.12
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-41.03
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
340861,Wellswood,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.52
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.53
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,12.8
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.9
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.79
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.85
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.56
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.86
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.49
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.37
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.72
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.09
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.47
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
340861,Wellswood,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
340861,Wellswood,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.23
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.72
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-40.29
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
340861,Wellswood,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.53
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.61
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.46
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.5
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.9
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.6
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.26
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.26
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.12
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.81
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.33
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.98
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.61
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.49
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.52
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
340861,Wellswood,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
340861,Wellswood,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.89
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.98
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-45.1
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
340861,Wellswood,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.56
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.41
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,17.1
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.6
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.32
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.2
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.75
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.97
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.57
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.55
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.89
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.46
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
340861,Wellswood,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
340861,Wellswood,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.54
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.43
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-40.57
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
340861,Wellswood,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.68
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.56
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.6
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.8
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.99
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.92
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.22
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.38
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.84
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.41
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.93
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.37
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
340861,Wellswood,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
340861,Wellswood,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.62
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.44
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.35
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
340861,Wellswood,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.37
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.96
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.2
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.6
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.54
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.71
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.66
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.8
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.25
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.53
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.94
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.58
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.9
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
340861,Wellswood,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
340861,Wellswood,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.76
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.67
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-43.41
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
340861,Wellswood,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.32
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.75
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.4
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.53
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.52
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.18
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
