Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.78
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.31
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.18
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.77
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.86
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.35
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
340861,Wellswood,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
340861,Wellswood,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.5
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.49
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.87
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
340861,Wellswood,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.28
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.23
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.39
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.6
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.2
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.0
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.77
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.7
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.44
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.44
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.94
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.97
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.57
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.61
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
340861,Wellswood,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
340861,Wellswood,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.52
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.65
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.76
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
340861,Wellswood,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.77
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.27
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.5
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.6
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.7
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.3
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.3
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.62
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.16
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.66
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.66
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.3
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.55
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.9
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.72
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.7
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
340861,Wellswood,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.1
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.96
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-48.77
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
340861,Wellswood,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.57
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.25
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.35
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.3
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.84
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.92
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.95
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.96
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.55
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.85
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.46
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
340861,Wellswood,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
340861,Wellswood,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.04
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.95
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-44.09
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
340861,Wellswood,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.35
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.23
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.44
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.1
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.2
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.06
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.98
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.43
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.67
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.24
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.49
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.96
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.84
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.12
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
340861,Wellswood,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
340861,Wellswood,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.11
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.58
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-42.85
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
340861,Wellswood,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.38
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.25
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.6
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.0
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.3
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.3
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.77
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.43
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.87
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.57
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.21
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.44
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.94
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.01
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.71
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
340861,Wellswood,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
340861,Wellswood,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.42
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.12
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.0
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
340861,Wellswood,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.63
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.18
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.38
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.6
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.1
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.0
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.2
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.94
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.83
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.24
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.77
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.13
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.93
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.09
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.89
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
340861,Wellswood,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
340861,Wellswood,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.27
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.89
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-45.07
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
340861,Wellswood,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.29
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.03
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.92
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.2
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.4
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.9
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.9
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.89
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.58
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.77
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.83
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.3
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.31
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.51
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.32
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
340861,Wellswood,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
340861,Wellswood,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.36
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.91
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-39.47
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
