Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.57
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.15
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.58
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.2
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.9
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.5
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.06
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.7
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.62
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.01
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.12
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.7
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.09
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
340861,Wellswood,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
340861,Wellswood,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.46
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.51
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-42.78
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
340861,Wellswood,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.01
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.99
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.32
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.7
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.3
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.9
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.98
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.99
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.89
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.15
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.78
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.01
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.8
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.55
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.46
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
340861,Wellswood,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
340861,Wellswood,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.68
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.62
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-46.44
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
340861,Wellswood,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.16
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.99
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.11
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.3
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.3
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.68
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.47
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.82
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.51
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.97
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.25
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.34
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.29
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
340861,Wellswood,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.0
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.55
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-44.21
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
340861,Wellswood,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.23
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.05
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.64
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.7
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.5
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.7
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.11
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.02
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.04
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.1
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.99
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.32
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.73
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.11
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
340861,Wellswood,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
340861,Wellswood,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.93
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.66
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-42.19
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
340861,Wellswood,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.25
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.12
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.59
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.8
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.8
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.5
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.92
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.88
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.69
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.68
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.84
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.88
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.08
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.44
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
340861,Wellswood,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.82
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.14
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.19
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
340861,Wellswood,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.25
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.26
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.83
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.2
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.3
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.55
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.07
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.63
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.38
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.59
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.03
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.84
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.34
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.65
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
340861,Wellswood,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
340861,Wellswood,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.63
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.36
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-44.56
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
340861,Wellswood,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.27
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.26
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.71
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.5
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.3
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.8
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.21
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.36
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.92
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.78
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.12
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.62
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.55
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
340861,Wellswood,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
340861,Wellswood,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.63
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.59
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-50.82
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
340861,Wellswood,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.09
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.22
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.04
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,17.1
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.1
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.3
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.4
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.49
