Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.66
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.99
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.58
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.3
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.42
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.4
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
340861,Wellswood,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
340861,Wellswood,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.94
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.92
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.17
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
340861,Wellswood,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.45
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.22
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.24
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.6
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.2
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.1
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.25
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.74
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.17
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.28
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.97
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.19
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.47
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.77
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.66
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
340861,Wellswood,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
340861,Wellswood,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.01
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.08
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.64
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
340861,Wellswood,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.48
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.26
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.53
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.1
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.3
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.4
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.73
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.83
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.7
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.14
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.56
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.38
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.33
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.01
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.0
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.92
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
340861,Wellswood,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
340861,Wellswood,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.96
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.1
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-44.26
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
340861,Wellswood,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.39
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.23
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.39
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.6
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.9
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.2
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.4
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.92
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.08
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.65
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.37
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.0
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.75
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.25
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
340861,Wellswood,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
340861,Wellswood,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.97
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.17
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-48.37
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
340861,Wellswood,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.32
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.2
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.61
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.4
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.1
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.6
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.29
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.93
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.25
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.89
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.51
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.14
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.77
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.86
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.87
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.14
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
340861,Wellswood,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
340861,Wellswood,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.72
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.78
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-51.8
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
340861,Wellswood,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.26
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.3
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.5
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.6
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.5
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.2
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.49
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.87
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.29
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.39
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.83
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.79
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.35
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.6
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
340861,Wellswood,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
340861,Wellswood,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.03
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.07
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.62
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
340861,Wellswood,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.28
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.72
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.0
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.3
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.64
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.53
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.76
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.86
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.56
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.0
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
340861,Wellswood,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
340861,Wellswood,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.07
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.24
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-52.56
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
340861,Wellswood,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.47
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.6
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.7
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.51
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.64
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.24
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.72
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.83
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.4
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.99
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.17
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.96
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.26
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
340861,Wellswood,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
340861,Wellswood,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
