Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.21
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.71
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-55.96
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
340861,Wellswood,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.59
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.38
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.7
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.66
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.27
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.21
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.28
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.29
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.26
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.56
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.76
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
340861,Wellswood,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
340861,Wellswood,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.86
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.53
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-60.05
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
340861,Wellswood,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.58
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.38
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.2
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.7
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.25
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.95
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.4
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.23
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.05
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.7
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.93
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.76
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
340861,Wellswood,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
340861,Wellswood,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.86
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.79
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-59.09
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
340861,Wellswood,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.19
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.38
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.61
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.7
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.7
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.8
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.78
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.79
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.54
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.77
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.15
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.08
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.11
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.24
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.55
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
340861,Wellswood,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
340861,Wellswood,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.96
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.96
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-50.24
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
340861,Wellswood,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.19
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.36
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.47
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.9
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.1
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.11
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.78
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.89
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.0
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.46
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.12
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.68
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.87
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.92
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
340861,Wellswood,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
340861,Wellswood,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.2
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.08
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-51.04
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
340861,Wellswood,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.89
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.42
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.52
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.3
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.4
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.5
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.16
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.47
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.62
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.04
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.45
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.07
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.53
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.68
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.67
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
340861,Wellswood,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
340861,Wellswood,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.45
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.27
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.75
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
340861,Wellswood,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.96
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.33
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.79
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.9
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.7
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.6
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.58
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.46
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.77
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.52
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.54
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.06
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.52
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.58
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.49
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.52
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
340861,Wellswood,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
340861,Wellswood,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.66
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.27
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.74
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
340861,Wellswood,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.24
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.79
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.57
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.7
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.8
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.4
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.21
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.64
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.15
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.59
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.82
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.8
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.18
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
340861,Wellswood,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
340861,Wellswood,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.71
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.54
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-54.38
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
340861,Wellswood,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.43
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.66
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.27
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.9
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.6
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.94
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
