Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.42
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.99
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.71
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.09
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.48
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.51
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.41
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.06
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.5
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
340861,Wellswood,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
340861,Wellswood,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.49
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.17
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-52.43
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
340861,Wellswood,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.28
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.34
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.2
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.45
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.55
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.64
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.02
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.4
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.52
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.4
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.58
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.04
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
340861,Wellswood,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.31
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.77
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.92
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
340861,Wellswood,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.11
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.54
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.0
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.6
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.88
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.56
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.44
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.23
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.69
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.37
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.26
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.37
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.56
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
340861,Wellswood,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
340861,Wellswood,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.64
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.4
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-59.35
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
340861,Wellswood,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.86
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.48
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.49
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.5
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.4
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.23
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.66
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.87
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.89
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.83
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.6
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.47
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.4
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
340861,Wellswood,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
340861,Wellswood,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.71
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.09
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-61.05
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
340861,Wellswood,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.11
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.21
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.3
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.85
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.04
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.03
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.81
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.58
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.25
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.3
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.72
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.76
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
340861,Wellswood,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
340861,Wellswood,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.19
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.18
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-58.43
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
340861,Wellswood,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.38
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.48
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.7
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.3
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.4
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.69
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.67
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.18
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.53
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.07
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.08
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.52
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.46
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.15
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.22
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
340861,Wellswood,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
340861,Wellswood,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.74
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.48
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-64.19
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
340861,Wellswood,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.82
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.32
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.53
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.0
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.3
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.7
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.5
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.23
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.96
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.26
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.78
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.09
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.52
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.96
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.34
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.01
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
340861,Wellswood,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
340861,Wellswood,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.98
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.55
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-62.78
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
340861,Wellswood,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.12
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.93
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,19.6
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.2
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.6
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.92
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.98
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.37
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.33
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.46
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.34
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.71
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.95
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.84
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
340861,Wellswood,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
340861,Wellswood,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
