Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.28
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.56
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-63.9
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
340861,Wellswood,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.74
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.53
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.46
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.8
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.11
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.47
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.56
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.29
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.37
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.56
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.92
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.5
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
340861,Wellswood,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
340861,Wellswood,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.25
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.96
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-60.34
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
340861,Wellswood,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.58
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.56
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.28
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.7
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.9
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.1
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.34
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.88
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.4
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.33
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.86
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.24
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.43
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.49
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.86
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
340861,Wellswood,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
340861,Wellswood,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,24.8
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.91
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.67
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.14
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
340861,Wellswood,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.19
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.97
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.29
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.2
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.0
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.78
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.26
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.56
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.15
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.23
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.52
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.11
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.25
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.05
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
340861,Wellswood,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
340861,Wellswood,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,24.9
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.36
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.33
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.88
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
340861,Wellswood,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.48
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.77
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.72
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.7
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.6
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.5
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.14
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.94
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.55
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.46
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.79
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.14
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.23
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.12
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
340861,Wellswood,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
340861,Wellswood,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,25.0
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.32
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.41
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-36.68
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
340861,Wellswood,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.06
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.6
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.6
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.6
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.4
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.34
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.42
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.36
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.34
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.56
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.52
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.85
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.8
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.02
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
340861,Wellswood,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
340861,Wellswood,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.02
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.95
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.86
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
340861,Wellswood,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.76
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.4
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,19.4
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.6
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.9
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.28
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.66
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.12
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.07
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.44
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.98
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.71
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.46
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.09
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.34
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
340861,Wellswood,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
340861,Wellswood,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,25.1
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.43
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.46
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-37.95
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
340861,Wellswood,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.6
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.58
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.5
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.4
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.9
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.86
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.79
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.31
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.69
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.16
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.98
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.05
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
340861,Wellswood,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
340861,Wellswood,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,25.2
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.05
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.29
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.6
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
340861,Wellswood,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.82
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.94
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.1
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.0
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.6
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
